"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6726,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2652,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2196,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5432,87;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";656,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";571,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";664,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7855,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,23;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,67;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";226,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,37;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,07;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7242,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2904,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2385,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5936,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";720,54;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";627,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,48;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";729,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8629,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,39;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";254,63;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,86;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8173,50;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3213,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2589,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6414,02;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";807,14;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";702,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";816,87;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9666,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";308,62;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,52;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,63;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,59;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9900,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2510,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2072,07;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5087,34;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";609,74;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";530,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,56;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";617,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7302,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";212,91;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,91;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,72;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,20;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,46;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6745,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2879,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2249,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5580,29;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";649,57;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";565,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,77;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";657,40;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7779,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,93;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,17;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";225,24;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,38;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,51;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7142,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2255,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1874,11;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4639,39;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";559,57;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";487,16;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,69;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,94;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";566,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6697,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";197,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,21;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,10;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,17;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6273,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2623,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2157,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5324,90;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";641,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";558,35;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,96;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";649,12;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7681,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,22;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,48;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";215,19;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,01;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,42;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6810,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2525,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2106,49;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5169,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";620,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";539,81;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";627,57;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7426,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";203,90;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,65;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,82;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6502,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2611,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2145,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5338,77;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";637,76;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";555,69;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,82;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";645,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7656,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,60;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";214,49;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,68;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6833,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2588,38;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2074,97;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5143,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";609,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";528,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";616,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7284,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,68;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,53;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
