"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6553,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3110,75;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2518,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6250,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";743,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";646,96;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,91;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";752,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8900,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,74;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";263,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,70;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030203601000";"AUGY (Braine)";"02";"02036";"Augy";"737785";"6915804";3370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8415,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";885,92;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1047,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2585,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";330,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";254,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,86;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";33,36;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";331,52;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3776,80;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";164,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,74;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3776,80;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";976,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1198,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2942,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";375,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";286,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";37,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";375,97;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4214,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,58;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";192,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,19;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4214,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1198,60;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1433,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3546,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";446,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";342,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";447,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5096,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";222,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,57;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5096,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1642,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1952,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4858,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";606,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";465,53;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,59;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";608,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6988,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,26;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";303,13;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,06;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";87,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6988,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1054,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1251,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3098,77;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";391,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";300,92;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,53;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";392,75;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4474,30;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,93;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";195,98;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4474,30;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1009,16;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1165,66;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2881,01;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";369,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";284,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,96;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";37,42;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";370,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4235,20;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,01;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";180,49;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,39;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,71;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4235,20;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";814,59;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";966,94;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2393,52;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";302,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";232,43;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,78;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,53;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";303,36;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3456,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,80;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";151,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,60;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,24;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,43;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3456,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";448,91;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";537,57;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1325,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";170,61;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";131,57;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";17,24;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";171,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1927,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";85,68;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,44;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,22;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1927,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";468,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";556,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1376,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";174,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";133,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";17,56;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";174,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1988,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,96;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";87,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,02;"67";"kg";"VALIDE"
