"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,34;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,41;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1988,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";856,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1016,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2516,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";318,25;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";244,40;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,82;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";318,99;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3634,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";159,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,42;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3634,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";807,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";958,75;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2371,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";299,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";229,74;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";299,85;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3416,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";149,35;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,25;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,05;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3416,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1182,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1382,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3440,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";430,75;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";330,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";431,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4931,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";217,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,71;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4931,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4434,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3092,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8061,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";354,31;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";179,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,23;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";368,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10493,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";200,85;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,97;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11604,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3379,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2315,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5970,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";266,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";135,07;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,49;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";277,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7883,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,71;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";169,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,77;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,31;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9639,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5077,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3434,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8866,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";398,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";202,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";414,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11798,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";238,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13643,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7560,77;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5104,86;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13250,86;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";597,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";304,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";623,18;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18093,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";363,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,76;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,50;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,51;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20897,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4616,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3138,68;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8188,04;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";360,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";182,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,96;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,13;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";375,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10677,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";218,91;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,30;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,27;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12381,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5851,59;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3965,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10294,21;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";468,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";240,56;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,08;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,96;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";487,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13745,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,40;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";273,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,21;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,43;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,56;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15614,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1977,07;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1350,15;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3525,06;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";155,36;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";78,83;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,01;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";22,46;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";161,73;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4601,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,90;"67";"kg";"VALIDE"
