"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,54;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";100,21;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";8,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,25;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15,02;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5592,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3290,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2257,69;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5853,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";260,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";131,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";37,61;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";270,77;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7703,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,95;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,59;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";159,36;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,14;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,80;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,14;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9070,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3460,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2093,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5536,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";246,29;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";116,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";255,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7136,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,69;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";149,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,57;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8180,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2746,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1851,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4808,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";220,49;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";111,89;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";31,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";229,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6530,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,79;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";133,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,93;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,36;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,21;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7654,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4328,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2935,09;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7520,38;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";329,62;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";167,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";343,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9762,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";196,46;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11179,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4842,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3303,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8555,71;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";385,75;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";200,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,87;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";401,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11314,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,88;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,69;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,22;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";3320;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13165,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8639,30;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9626,29;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20155,44;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2290,46;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1762,62;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,63;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";235,86;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2291,43;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24487,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";137,23;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,45;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";615,70;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";155,08;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";89,55;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,25;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";174,91;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26509,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7459,52;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8821,54;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18455,14;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2192,37;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1702,34;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,42;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";224,06;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2193,27;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23572,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,15;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,78;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";613,14;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";159,48;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";91,59;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,58;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,07;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,90;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";184,50;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27516,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";109,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8773,76;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9972,76;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20672,49;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2397,06;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1848,31;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,92;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";247,63;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2398,11;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25756,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";140,56;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,49;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";691,07;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";186,67;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";109,14;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,56;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";11500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,41;"67";"kg";"VALIDE"
