"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,74;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";624,47;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,92;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1081,84;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";118668,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";680,74;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";387,73;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";695,56;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";77,39;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";58,06;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,68;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,30;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";78,34;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1135,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";60738,85;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";54328,60;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";111827,76;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12041,95;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7689,20;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";16,66;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";126,92;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";927,86;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12185,59;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";120877,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";438,58;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";337,30;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2911,27;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";297,62;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,94;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,24;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";761,59;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";92,19;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1071,77;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";111842,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1657,69;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1025,42;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1788,97;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";122,48;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";58,10;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,26;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";19,10;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";124,30;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2752,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";45997,37;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";53942,93;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";99473,20;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10462,53;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8172,55;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,59;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,25;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";930,06;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10499,39;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";117630,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";617,91;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";362,48;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3133,20;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";458,62;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,51;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,55;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";961,09;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";111,43;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1432,64;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";113372,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3429,23;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1115,02;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4220,47;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";198,77;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";156,70;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,19;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";86,27;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";202,03;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6702,35;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";53463,68;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";42875,40;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";81338,59;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10978,36;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9085,28;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,07;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";42,09;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1034,63;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11043,55;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";122391,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";595,19;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";376,52;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3183,80;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";403,08;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,04;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,56;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";935,54;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";87,54;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1350,56;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";116856,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1293,77;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1066,06;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2601,85;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";224,28;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";127,62;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,54;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";34,21;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";229,79;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6427,59;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";53596,78;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";42462,06;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";85618,04;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11251,66;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8712,91;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";44,64;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";82,31;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1128,76;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11378,67;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";141669,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";832,80;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";580,58;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5597,47;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";398,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,27;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,93;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1006,33;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,33;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1421,66;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";46000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";137431,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";36938,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22106,19;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";62669,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6683,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4920,17;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";777,42;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6686,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";109950,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";803,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";405,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3356,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";322,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";105,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";320,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,57;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";654,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";125911,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26135,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18751,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";62983,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5601,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4103,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,83;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";650,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5604,07;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";91436,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";621,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";336,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2682,58;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";280,96;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,13;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,54;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";280,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
