"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";572,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";112918,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28818,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22416,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";61986,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6642,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4895,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,87;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";768,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6645,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";109075,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";455,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";385,96;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2652,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";307,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";95,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,63;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";319,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";637,74;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";125564,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28184,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";36223,76;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";92171,59;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10846,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8015,14;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,07;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1300,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10852,57;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";183824,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1074,15;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";619,08;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3721,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";541,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";192,57;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";27,14;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";559,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1118,50;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";209042,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19582,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23606,39;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37604,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7154,99;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5264,88;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";829,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7158,59;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";121209,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";599,92;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";437,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2787,54;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";369,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";132,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";349,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,50;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";731,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";138267,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37459,92;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28774,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";69321,06;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8356,66;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6092,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,11;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,01;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";978,94;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8360,77;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";139449,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";485,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";481,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3022,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";390,04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";121,09;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,18;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";408,96;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";811,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";158014,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26891,79;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19804,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";59036,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5936,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4331,53;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,01;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,24;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";686,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5939,51;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";97105,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";561,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";342,62;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2479,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";283,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,01;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";278,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,88;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";570,97;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";112602,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";35872,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20243,68;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";69343,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6030,96;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4414,62;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,05;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";701,49;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6036,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";98620,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";971,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";346,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3519,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";282,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,50;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";275,34;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,14;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";569,56;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";113638,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";93,64;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";58,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";234,46;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";17,51;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";12,88;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";8,82483478657867e-03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";17,52;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";290,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28870,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18000,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";72285,71;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5386,01;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4000,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";629,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5388,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";89407,00;"115";"m3";"VALIDE"
