"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";722,22;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";307,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3157,74;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";248,64;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";77,86;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";249,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";505,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";103501,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23570,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16409,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48043,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4854,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3598,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,81;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";566,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4856,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";79300,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";436,68;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";292,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2302,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";242,98;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,44;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";232,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,16;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";484,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";96340,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24403,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16740,38;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48098,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4924,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3641,05;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";571,25;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4926,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";80738,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";518,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";288,89;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2180,56;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";237,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";73,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";236,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,53;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";482,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";96807,53;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27274,94;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19030,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";55345,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5675,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4178,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";661,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5678,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";92547,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";524,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";360,32;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2473,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";286,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";87,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";290,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";587,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";118832,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2664,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1540,05;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3806,90;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";348,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";266,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,87;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";349,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4848,03;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";180,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";9,73;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5420,03;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";12,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";7,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";19,41;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,37;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,50099525153637e-04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";5,7499968136102e-03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,23;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,80;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";25,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2832,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1718,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4272,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";401,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";306,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";402,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5584,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";200,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10,94;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6090,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";297,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";179,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";444,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";41,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";31,49;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";41,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";573,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3809,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2293,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5723,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";532,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";407,07;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";534,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7406,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,49;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";312,41;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,65;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,39;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9479,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";245,68;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";148,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";367,29;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";34,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";25,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030221502000";"CORBENY 2";"02";"02215";"Corbeny";"759834,150200002";"6928743,396";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
