"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";480,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,50;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";672,03;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4773,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,69;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";153,67;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,20;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,91;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,19;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4773,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1404,63;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1540,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3531,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";563,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";405,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,57;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,34;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";569,31;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4029,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";130,57;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,74;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,02;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4029,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1980,91;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2157,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4926,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";788,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";566,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";795,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5631,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";182,58;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5631,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3015,45;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2389,36;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5561,67;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";510,87;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";367,94;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,23;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,05;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";514,00;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7232,00;"115";"m3";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,34;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,24;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";150,72;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,34;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,73;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,34;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,23;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,55;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,88;"67";"kg";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7232,00;"115";"m3";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3831,29;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2996,74;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7025,50;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";627,15;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";451,69;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,74;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,67;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";630,99;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8878,00;"115";"m3";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,93;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,55;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";184,75;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,47;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,31;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,88;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,87;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,59;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,96;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8878,00;"115";"m3";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4239,32;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3295,27;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7728,70;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";697,29;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";502,21;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,05;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,68;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";701,57;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9871,00;"115";"m3";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,63;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,04;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,84;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,78;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,47;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,20;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,87;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,22;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,44;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9871,00;"115";"m3";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5532,42;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4344,05;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10253,62;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";933,95;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";671,18;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,04;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,03;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";939,51;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13353,00;"115";"m3";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,54;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,57;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";278,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,55;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,77;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,54;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,80;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,35;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,88;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13353,00;"115";"m3";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2820,15;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2248,61;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5238,32;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";483,11;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";347,95;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,11;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,27;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";486,07;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6839,00;"115";"m3";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,91;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,86;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";143,40;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,64;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,87;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,83;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,31;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,71;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6839,00;"115";"m3";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3732,49;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2962,79;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6927,68;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";632,15;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,18;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,77;"67";"kg";"EN_COURS"
