"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,32;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";636,14;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8896,00;"115";"m3";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,22;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,07;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";187,99;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,94;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,43;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,73;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,62;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,18;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8896,00;"115";"m3";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2800,60;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2227,81;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5157,85;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";469,19;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";337,93;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,05;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,88;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";472,07;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6642,00;"115";"m3";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,06;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,18;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";143,16;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,78;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,44;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,15;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,64;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,18;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,63;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6642,00;"115";"m3";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3192,47;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2513,64;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5882,27;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";535,54;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";385,71;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,34;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,51;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";538,82;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7581,24;"115";"m3";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,44;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,58;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,96;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,85;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,49;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,46;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,58;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,77;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,81;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7581,24;"115";"m3";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2689,03;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2110,80;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4973,94;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";455,48;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";329,59;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,63;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";458,16;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6399,00;"115";"m3";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,87;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,73;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";136,76;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,39;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,76;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,28;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,20;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,79;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6399,00;"115";"m3";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2715,98;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2140,38;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5004,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";458,32;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";330,09;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,80;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";461,12;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6488,00;"115";"m3";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,60;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,65;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";136,04;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,12;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,11;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,10;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,48;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,08;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,78;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6488,00;"115";"m3";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2336,03;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1854,70;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4331,12;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";392,90;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";282,98;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,71;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,26;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";395,31;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5562,00;"115";"m3";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,65;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,43;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";115,69;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,10;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,10;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,80;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,56;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,50;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,67;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5562,00;"115";"m3";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3876,01;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3025,59;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7056,56;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";645,18;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";463,72;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,84;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,50;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";649,28;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9103,00;"115";"m3";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,05;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,65;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";189,27;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,72;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,14;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,87;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,92;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,61;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,34;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"030223901000";"CREZANCY";"02";"02239";"Crézancy";"737867,356299996";"6884096,1665";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9103,00;"115";"m3";"EN_COURS"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3066,69;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2701,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6204,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";647,85;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";404,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";647,47;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10820,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";285,57;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,52;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10855,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2930,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2633,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6052,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";625,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";390,96;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";625,62;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10455,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,35;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";278,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10634,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4487,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4008,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9256,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";960,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";600,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,82;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";960,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16048,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,92;"67";"kg";"VALIDE"
