"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13253,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3587,47;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3174,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6724,82;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";805,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";577,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,69;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,98;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";818,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13950,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";273,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,52;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,67;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13941,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,23;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,16;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,00922448922074e-04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,20633256053965e-03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,23;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3551,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3032,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6440,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";767,32;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";550,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";780,32;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13297,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,96;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";263,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,49;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13653,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3824,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3353,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7154,95;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";864,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";620,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,20;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";879,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14983,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,43;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";296,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,53;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15287,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4499,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3984,20;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8435,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1020,63;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";735,02;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,13;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1037,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17720,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,08;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";346,68;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,22;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,63;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18036,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3220,01;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2805,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5963,68;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";715,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";513,34;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,67;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";727,91;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12404,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";244,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,53;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,98;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,45;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12500,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3689,42;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3259,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6880,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";823,27;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";588,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,85;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";837,70;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14340,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";275,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,71;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,30;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14270,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
