"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3065,92;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2713,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5746,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";697,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";500,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,80;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";709,66;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12093,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,65;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,79;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";227,74;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,52;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,59;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,95;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11706,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3563,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3164,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6717,53;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";802,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";575,50;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,13;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";816,06;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13906,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";277,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,68;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,51;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13750,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3342,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2957,91;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6202,46;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";739,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";529,88;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,97;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";752,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12778,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";245,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,01;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,18;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12703,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3203,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2815,63;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5972,95;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";715,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";513,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,79;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";727,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12401,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";246,40;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,32;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12676,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3052,89;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2694,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5715,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";685,72;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";491,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,55;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,53;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";697,34;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11883,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";235,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,73;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,02;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12183,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3750,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3267,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7008,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";822,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";588,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";836,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14188,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,10;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,37;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";280,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,66;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,32;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14589,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13756,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13142,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30739,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1163,51;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";731,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";165,13;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1179,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15457,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,66;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";313,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,51;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,61;"67";"kg";"VALIDE"
