"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";305,69;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,64;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,93;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,36;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,77;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";105,64;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12013,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8513,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11034,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22569,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1065,40;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";700,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,10;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1085,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14802,25;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";103,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,90;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,82;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";105,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";141,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16021,25;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5026,82;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6509,74;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13280,68;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";634,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";419,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,82;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";645,73;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8625,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,31;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";247,57;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,02;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,38;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";67,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,66;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9596,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6661,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8597,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17729,49;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";824,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";543,42;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,92;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";839,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11504,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,24;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";328,80;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,28;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";86,92;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,98;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,95;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12667,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6449,24;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8442,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17122,66;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";798,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";531,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,77;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,36;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";813,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11394,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,82;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";317,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,49;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,91;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";80,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,96;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,27;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12609,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6513,98;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8391,49;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17237,08;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";812,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";533,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";827,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11085,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,95;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";315,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,41;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,03;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12440,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5875,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7663,56;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15629,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";738,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";484,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";751,25;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10043,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";287,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
