"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11313,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";286,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";372,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";759,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";35,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";23,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,55;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";36,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";487,10;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8114,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10552,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21518,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1004,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";658,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1022,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13802,25;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,58;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";388,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,34;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,92;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";136,05;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15288,25;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6396,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5135,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13336,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1178,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";899,92;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,73;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1178,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18391,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";471,24;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,06;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19742,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5783,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4700,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12110,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1088,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";831,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";125,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1088,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16990,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,58;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";412,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,71;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,49;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17529,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6666,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5094,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13322,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1173,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";892,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,65;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1173,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18763,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";473,48;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20155,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7717,21;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6279,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16015,20;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1422,42;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1086,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";163,80;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1422,42;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22194,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,08;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";549,62;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,26;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,90;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23331,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5672,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4553,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11783,47;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1027,17;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";784,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,68;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1027,17;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16027,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";399,34;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,21;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,65;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16830,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6891,38;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5541,76;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14346,33;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1293,71;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";990,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";148,42;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1293,71;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20092,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,82;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,74;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";491,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,67;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,30;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20582,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5382,13;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4350,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11259,53;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";988,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";754,39;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,54;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,78;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";988,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15417,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,80;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";399,29;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,49;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,17;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16496,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5912,83;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4757,76;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12253,15;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1089,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";831,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,90;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";125,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1089,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16992,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,80;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";416,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,67;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,19;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,76;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,51;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,71;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17606,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5912,22;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4848,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12355,43;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1098,18;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";836,99;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";126,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1098,18;"67";"kg";"VALIDE"
