"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16920,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";424,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,64;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18000,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6241,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5013,28;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12823,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1135,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";866,64;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1135,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17711,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,75;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,64;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";452,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,67;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,75;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,92;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,98;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19216,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6753,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5457,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13985,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1253,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";957,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,49;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1253,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19564,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";497,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,46;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21167,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6092,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4956,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12706,87;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1143,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";874,70;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,06;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,94;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1143,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17685,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";502,96;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,94;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030236102000";"GUISE 2";"02";"02361";"Guise";"743812";"6979099";9400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21284,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16238,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8861,83;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28844,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3824,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2461,23;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";626,67;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";388,73;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3824,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";102411,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";353,34;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";317,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1770,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";211,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,28;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";191,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";60,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";419,40;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";107276,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13773,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7002,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23947,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2997,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1904,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";496,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";308,54;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2997,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";81187,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";266,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";234,29;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1300,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";154,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";149,09;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";315,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";80666,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18997,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10510,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33661,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4548,43;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2924,39;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";755,45;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";462,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4548,43;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";123457,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";426,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";383,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2008,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";247,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";92,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,28;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";240,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";73,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";509,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";128942,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30297,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16038,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52609,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6912,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4445,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1194,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";706,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6912,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";195260,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";677,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";588,71;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3259,52;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";380,43;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";137,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";378,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";113,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";788,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";203124,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18397,30;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9802,04;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32365,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4223,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2715,34;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";700,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";428,93;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4223,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";114463,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";376,12;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";344,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1888,69;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";230,04;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,69;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,47;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";207,97;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";68,83;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";457,06;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";119506,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24825,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13104,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43557,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5625,73;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3608,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";946,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";574,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5625,73;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";154642,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";529,93;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";473,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2587,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";308,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";110,92;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";285,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";90,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";617,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";160888,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9026,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4722,65;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15949,83;"67";"kg";"VALIDE"
