"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2029,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1300,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";328,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";207,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2029,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";53668,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";174,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";156,39;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";883,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";103,61;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,86;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,13;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";94,68;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,68;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";206,75;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";53768,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12233,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5679,22;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21391,59;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2445,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1574,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";396,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";248,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2445,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";64777,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";213,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";185,52;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1049,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,24;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,44;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";111,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,90;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";244,56;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";63083,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11809,55;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6101,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20319,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2587,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1666,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";423,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";264,71;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2587,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";69251,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";214,63;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";190,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1055,24;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,55;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,54;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,46;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,37;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,30;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";251,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64756,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10062,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5202,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17749,69;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2241,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1453,68;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";363,16;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";227,23;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2241,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59348,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";193,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";172,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";943,08;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";111,21;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,51;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102,63;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";222,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57762,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15008,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7995,31;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27002,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3445,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2215,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";562,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";350,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3445,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";91922,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";306,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";270,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1500,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";177,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,81;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";163,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";355,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";92138,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14799,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8131,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26225,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3500,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2256,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";578,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";356,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3500,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";94481,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";311,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";286,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1514,87;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";182,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,70;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";167,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";364,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";94615,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";940,24;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";611,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1796,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";176,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";120,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";20,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";176,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3220,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";69426,26;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";48031,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";139000,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15411,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11558,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1728,75;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";15411,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";235556,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";961,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";921,99;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5963,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";700,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";215,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";69,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";604,42;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";67,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1374,49;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";237212,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3378,50;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";675,70;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3460,05;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";103,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";50,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";103,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";116,50;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";376,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";245,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";719,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";70,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";48,28;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";70,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1290,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";80225,35;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";39978,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";139798,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12637,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9477,77;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1430,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12637,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";194790,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";836,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1002,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";9464,55;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";766,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";245,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";77,29;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";704,94;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";78,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1548,93;"67";"kg";"VALIDE"
