"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";257301,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";6925,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1385,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";7092,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";211,35;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";102,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";211,35;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";238,82;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";703,20;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";391,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1171,71;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";94,86;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";61,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";13,97;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";94,86;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1830,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";65822,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";47314,74;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";167920,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";14913,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11185,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1675,63;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";14913,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";231823,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";573,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";990,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";9175,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";751,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";236,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";72,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";704,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,41;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1527,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";256631,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";6928,10;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1385,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";7095,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";211,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";102,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";211,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";238,90;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";716,70;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";573,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1616,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";144,23;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";105,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";18,50;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";148,57;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4860,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";76794,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";60072,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";120024,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";19282,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";14461,58;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2189,57;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";19282,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";313863,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1296,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1291,67;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10505,22;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";930,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";324,20;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";86,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";916,53;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";105,53;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1933,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";326128,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4323,90;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";864,78;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4428,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";131,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";64,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";131,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";149,10;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";373,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";243,20;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";714,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";70,27;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";47,91;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,38;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";70,27;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1280,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";74518,56;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";45180,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";165717,97;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13981,07;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10485,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1606,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13981,07;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";218447,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";699,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";859,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4168,46;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";664,64;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";207,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";66,06;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";597,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1328,18;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";224712,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5350,50;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1070,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";5479,65;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";163,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";79,33;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";163,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";184,50;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";146,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";95,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";279,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";27,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";18,71;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,15;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";27,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";500,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";67091,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";50727,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";130135,71;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15564,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11673,56;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1776,21;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";15564,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";240459,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1246,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";984,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6018,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";755,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";235,39;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";75,43;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";684,26;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1515,02;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";256185,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";8236,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1647,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";8434,80;"67";"kg";"VALIDE"
