"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";251,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";122,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";251,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";284,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";52,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";34,20;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";100,44;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";9,88;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";6,73;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,17;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";9,88;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";180,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";56079,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";37573,23;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";108531,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11756,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8817,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1336,91;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11756,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";184745,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";827,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";752,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5799,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";574,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";177,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";57,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";523,69;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";60,83;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1155,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";196498,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3900,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";780,10;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3994,65;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";119,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";57,83;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";119,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";134,50;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";423,40;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";275,50;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";809,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";79,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";54,27;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";9,42;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";79,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1450,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";54740,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";43168,09;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";109150,31;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13489,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10116,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1541,17;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13489,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";209988,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1068,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";914,22;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";9157,57;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";699,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";220,93;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";66,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";631,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";68,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1396,79;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";234311,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";57,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";22,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";64,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";5,01;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";2,66;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";3,2505327090025e-04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";1,06;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";5,12;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";109,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";6403,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1280,64;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6557,76;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";195,40;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";94,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";195,40;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";220,80;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";823,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";535,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1573,56;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";154,81;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";105,56;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,84;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";18,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";154,81;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2820,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";62174,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";43300,22;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";142045,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13589,53;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10192,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1538,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13589,53;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";211254,60;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";888,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";935,55;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7604,97;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";716,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";222,37;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";65,30;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";639,12;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";70,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1420,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";242148,20;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";115,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";43,85;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";135,62;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";9,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";5,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";6,47124401700497e-04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";2,12;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";10,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";217,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5237,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1047,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";5363,82;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";159,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";77,65;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";159,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";180,60;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";219,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";142,50;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";418,50;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";41,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";28,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";41,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";750,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";47473,60;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";38803,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";106602,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12160,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9120,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1395,99;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12160,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";191200,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";740,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";888,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7912,20;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";682,73;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";229,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";64,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";625,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";70,25;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1372,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";231200,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";6817,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1363,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6982,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";208,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";101,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";208,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";235,10;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";219,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";142,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";418,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";41,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";28,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,22;"67";"kg";"VALIDE"
