"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";41,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";750,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";48581,02;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";41680,53;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";97068,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13214,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9910,70;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1495,34;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13214,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";209385,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1254,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";996,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";9746,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";778,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";248,31;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";73,02;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";716,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1567,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";255842,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4445,70;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";889,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4553,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";135,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";65,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";135,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";153,30;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1112,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";723,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2125,98;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";209,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";142,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";24,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";209,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3810,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";189267,05;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";50410,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";119366,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";16252,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";12189,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1829,83;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16252,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";261368,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";3179,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1269,98;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";14354,10;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";989,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";318,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";116,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";931,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";119,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2037,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";316015,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";6142,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1228,55;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6291,05;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";187,46;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";91,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";187,46;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";40000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";211,82;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4285,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3099,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7908,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";745,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";532,31;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";745,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6706,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";140,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,13;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";375,50;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,28;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,82;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6706,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4102,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2962,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7597,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";717,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";510,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";717,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6430,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";135,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";359,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,35;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,54;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6430,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5027,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3632,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9192,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";864,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";617,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,10;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";864,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7791,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,60;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";431,28;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,48;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,45;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7791,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5869,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4189,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10635,44;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1003,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";716,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1003,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9041,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";190,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,67;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";501,94;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,44;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,59;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";124,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9041,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3355,37;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2415,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6210,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";577,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";412,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,53;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";577,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5206,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";114,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";294,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,83;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,59;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,01;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5206,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5096,19;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3691,36;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9419,61;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";885,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";632,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,21;"67";"kg";"VALIDE"
