"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";885,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7982,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";170,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";450,57;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,60;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,23;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,08;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7982,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3302,25;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2392,92;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6092,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";582,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";417,28;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,46;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";582,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5290,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,35;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";307,39;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,66;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,26;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,97;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,35;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5290,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4249,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3068,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7800,31;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";738,23;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";527,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,51;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";738,23;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6652,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";147,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";382,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,34;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,69;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,62;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,19;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6652,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4502,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3236,12;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8267,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";775,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";553,86;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";775,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6985,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";148,01;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";390,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,91;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,37;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,46;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6985,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3996,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2877,20;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7332,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";700,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";501,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";700,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6318,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";133,76;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,79;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";353,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,25;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,33;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";87,98;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6318,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4346,84;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3188,35;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8036,46;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";742,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";530,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";742,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6686,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";140,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,85;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";372,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,70;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,21;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6686,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4563,23;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3286,83;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8379,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";794,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";567,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,10;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";794,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7158,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";151,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";398,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,72;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7158,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";88,70;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";62,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";172,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";13,95;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,90;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";14,03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";332,14;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2616,23;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1850,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5129,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";408,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";306,67;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,67;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";411,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9730,76;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,29;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14409,08;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";1,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";1,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";2,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";5,39;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,27;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";12,19;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1967,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1407,04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3999,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";318,19;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";238,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,83;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";319,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7386,23;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,96;"67";"kg";"VALIDE"
