"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";268,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14593,53;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";718,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";502,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1398,58;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";113,07;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";84,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";15,39;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";113,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2690,84;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2620,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1830,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5101,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";412,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";309,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";414,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9816,55;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,39;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,43;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,54;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13478,14;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1329,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";929,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2587,76;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";209,21;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";156,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";28,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";210,43;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4978,81;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3793,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2647,77;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7379,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";599,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";449,60;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";602,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14292,30;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,70;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";363,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,77;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";65,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19540,80;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";27,09;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";18,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";52,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";101,46;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2573,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1821,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5043,55;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";414,08;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";310,56;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,38;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";416,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9854,26;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";266,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,45;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,66;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,12;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,96;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14359,22;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";99,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";69,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";194,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";15,71;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,78;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";15,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";373,86;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3691,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2518,21;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6971,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";558,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";418,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,23;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";561,93;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13566,59;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";312,54;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16627,57;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";10,27;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";7,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";20,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,61;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,21;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,62;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";38,48;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1755,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1243,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3433,73;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";276,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";207,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";37,69;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";278,45;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6588,19;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,49;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";154,96;"67";"kg";"VALIDE"
