"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,82;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,85;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8298,76;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";39,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";26,28;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";75,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";6,44;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4,83;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";6,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";153,29;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2463,69;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1711,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4784,22;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";390,64;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";292,98;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,19;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";392,91;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9296,38;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,89;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,53;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";217,01;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,61;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,78;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11506,95;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";35,27;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";24,65;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";68,64;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";5,54;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";132,07;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1906,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1324,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3704,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";301,85;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";226,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,82;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";303,53;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7127,21;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";171,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,99;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,82;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,27;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9209,35;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,25;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,50;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,28;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,21;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,03;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,28;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6,74;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1950,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1366,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3808,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";307,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";230,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";308,81;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7306,49;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,16;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";194,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10432,54;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,57;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,09;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,05;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5,87;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1796,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1250,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3466,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";280,05;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";210,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";281,68;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6664,49;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,51;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,31;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,05;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10103,03;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";12,34;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1495,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1040,74;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2897,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";236,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";177,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";238,10;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5573,54;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";170,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,27;"67";"kg";"VALIDE"
