"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,91;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8316,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1736,51;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1567,84;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3751,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";480,11;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";336,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,82;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";485,52;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6211,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";168,18;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,29;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,84;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6211,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1632,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1491,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3572,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";455,08;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";318,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,69;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,92;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";460,28;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5897,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";159,15;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,89;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,68;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5897,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1534,81;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1391,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3336,58;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";431,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";302,25;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,35;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,55;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,51;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";436,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5588,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";150,74;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,19;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5588,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1894,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1686,70;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4087,63;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";517,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";361,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";522,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6663,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,22;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";180,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6663,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5328,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4008,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10227,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";718,26;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";496,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,26;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";746,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21527,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,34;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,66;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";529,03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,73;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,83;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";89,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22723,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3709,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2808,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7147,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";497,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";344,25;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";517,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14922,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,83;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";366,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,41;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,71;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,87;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15718,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5888,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4488,45;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11353,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";808,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";558,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,85;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,69;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";840,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24221,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";131,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";576,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25330,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8260,18;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6266,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16038,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1155,67;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";805,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";41,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1201,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34617,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";136,76;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";192,21;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";842,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,18;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,51;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";147,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37109,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5921,74;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4488,68;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11606,43;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";819,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";566,88;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,64;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,31;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";852,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24572,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,51;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";131,42;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";583,30;"67";"kg";"VALIDE"
