"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,30;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,74;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,30;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25364,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7113,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5378,30;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13732,49;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";976,54;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";676,19;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,71;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,30;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,92;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1016,56;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29648,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";157,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";693,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,92;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,43;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30464,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2878,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2211,82;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5652,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";400,65;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";277,02;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";416,55;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12008,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,12;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,23;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";289,95;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,33;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,75;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,20;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,07;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12212,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3203,36;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2419,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6219,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";430,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";297,49;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";447,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12895,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,92;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,76;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";312,95;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,39;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,70;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,65;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,01;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,76;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13658,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3072,82;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2246,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5830,59;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";418,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";280,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,02;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";434,77;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12622,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,51;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";285,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,55;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,66;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,53;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12665,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3161,42;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2364,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6049,15;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";431,61;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";298,43;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,60;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";448,75;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12936,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,15;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,33;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,83;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,34;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,85;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,15;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13247,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3877,28;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2924,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7537,38;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";523,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";362,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";544,56;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15698,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";370,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,73;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16022,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5090,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3805,58;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9636,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";692,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";480,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";719,19;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20311,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";111,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";494,26;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,34;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21615,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5438,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4700,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11950,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1628,05;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1252,40;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1638,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11999,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";136,21;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,86;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";456,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,50;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,19;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,54;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11999,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3850,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3292,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8188,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1122,09;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";863,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1129,49;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8270,00;"115";"m3";"VALIDE"
