"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,57;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24832,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";20,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3411,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2284,66;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6543,33;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";799,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";599,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";815,70;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19286,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";463,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,46;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,05;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18244,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1092,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";423,28;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1415,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";145,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";95,75;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";15,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";146,36;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4500,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";70679,40;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";65845,65;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";140758,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";19216,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";13575,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1872,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";19246,27;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";257740,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1024,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";900,65;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7367,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1213,43;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";563,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";98,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";469,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1805,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";256567,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5321,17;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1357,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6396,60;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";165,40;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";36,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";75,79;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";165,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";192,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";258,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";99,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";334,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";34,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";22,62;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,56;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";34,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1063,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";74823,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";58742,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";131185,87;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";17295,19;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";12659,04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1722,97;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";17375,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";233157,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";827,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";684,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5841,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";375,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";61,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";155,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";581,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";244547,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";8039,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1962,16;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";9601,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";262,41;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";56,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";115,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";262,71;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";316,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3097,82;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1025,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3818,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";422,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";287,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";41,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";423,65;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";13087,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";67869,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";29247,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";122876,84;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12347,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9106,75;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,75;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1145,53;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12363,63;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";271283,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1382,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1568,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5808,63;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1045,07;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";620,05;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";142,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";226,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,28;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1423,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";286310,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";7484,18;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1743,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";8615,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";227,82;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";49,74;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";103,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";228,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";270,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2838,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1217,81;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3829,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";360,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";228,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";38,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";361,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";12132,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";89607,87;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";48224,29;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";159994,21;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13800,53;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9621,67;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,18;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";45,50;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1379,50;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13881,76;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";333335,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1177,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";988,20;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7346,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1687,07;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1083,23;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";71,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";272,19;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2104,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";341902,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5976,58;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1462,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";7224,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";177,71;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";36,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";81,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";177,94;"67";"kg";"VALIDE"
