"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";202,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";61682,67;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";47614,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";116148,91;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15916,42;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11672,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,01;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,51;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1442,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";15990,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";247402,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1588,78;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";772,50;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6650,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";561,55;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";174,21;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";36,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";277,62;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,67;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";890,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";238146,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";7989,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1972,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";9928,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";243,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";52,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";111,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";243,47;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";287,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";597,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";231,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";774,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";79,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";52,39;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,33;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";80,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2462,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";73097,96;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";53325,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";132226,21;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15885,17;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11966,51;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";30,15;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,42;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1633,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";15943,17;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";277325,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";4313,74;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";981,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10167,17;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1401,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";661,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";128,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";609,61;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";135,94;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2042,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";271851,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";8299,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2033,59;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";9653,43;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";257,82;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";58,04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";118,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";258,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";302,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";65193,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";51223,39;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";146984,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";16091,19;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11523,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,57;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,45;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1591,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16128,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";216104,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2012,43;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";846,92;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6754,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";904,88;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";265,26;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";92,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";187,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,55;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1150,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";223226,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";7724,23;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1965,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";9143,05;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";229,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";50,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";105,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";229,66;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";269,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";51298,95;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";42122,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";111971,12;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11841,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7985,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,20;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1123,36;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11844,85;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";211967,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1700,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";648,33;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6199,27;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";706,17;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";177,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";127,26;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";214,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";84,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1019,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";208768,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";10089,39;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2550,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";12382,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";314,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";67,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";150,31;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";314,62;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";362,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";59848,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";42701,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";118934,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";14597,52;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10724,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,99;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1283,52;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";14644,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";205235,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";771,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";365,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4669,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";433,81;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,77;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";108,50;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";129,41;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,46;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";712,41;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";207317,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";8260,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2087,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";9783,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";263,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";59,55;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";121,11;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";263,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";313,00;"115";"m3";"VALIDE"
