"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";60091,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";40977,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";128161,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13975,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10504,99;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1467,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";14035,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";224250,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";724,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";614,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4476,14;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";383,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,40;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";27,19;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";128,82;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";549,16;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";226584,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";8456,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1872,43;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";8728,33;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";227,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";50,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";113,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";227,93;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";270,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";52636,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";44861,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";123402,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12929,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10353,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,25;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1338,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12961,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";215884,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";649,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";569,57;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4670,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";257,19;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";105,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";71,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";403,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";216576,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5826,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1614,57;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6733,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";186,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";43,08;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";83,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";187,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";218,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2729,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1115,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3585,79;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1319";"NK";372,25;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";244,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1350";"PT";39,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";375,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";10481,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";72530,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";57932,75;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";127485,25;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15914,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11571,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,96;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";34,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1622,69;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16022,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";251969,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";913,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";760,72;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6205,83;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";572,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";109,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";350,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";964,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";261368,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";8195,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2079,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";8681,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";245,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";48,27;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";111,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";245,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";91667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";284,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2727,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1909,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4960,63;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";624,90;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";454,49;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,92;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";631,34;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7759,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";319,34;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,59;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7759,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2457,42;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1706,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4468,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";550,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";400,07;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,84;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";555,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6830,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,97;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";284,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,55;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,71;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6830,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2545,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1762,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4590,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";575,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";418,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,91;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";581,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7144,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,68;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,60;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";291,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7144,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3392,07;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2332,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6094,53;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";752,15;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";545,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,24;"67";"kg";"VALIDE"
