"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";759,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9358,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";381,87;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,58;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9358,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2840,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2007,47;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5198,64;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";663,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";482,37;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,59;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";670,07;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8235,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,75;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";338,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,21;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,45;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8235,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3124,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2143,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5551,52;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";680,16;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";498,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,10;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";687,06;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8489,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,92;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,56;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";361,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,86;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,57;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,89;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,29;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,51;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8489,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2244,61;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1505,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3960,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";479,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";348,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,07;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,20;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";483,98;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5948,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,29;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,30;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";248,61;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,01;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,55;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5948,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2491,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1733,78;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4518,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";557,73;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";405,63;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,77;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";563,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6925,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,31;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,62;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,02;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6925,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2261,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1525,94;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4052,11;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";495,41;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";356,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";500,52;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6122,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,94;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,22;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,42;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,22;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6122,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1273,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";879,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2296,47;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";284,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";206,77;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,60;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";287,23;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3530,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,61;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";145,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,34;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3530,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1330,85;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";915,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2396,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";290,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";211,55;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,34;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";293,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3611,60;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,97;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";145,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,37;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,74;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3611,60;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2492,21;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1741,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4542,54;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";562,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";410,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";568,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6950,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
