"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";646,82;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9765,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";163,61;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,89;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,49;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8289,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2537,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1462,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4850,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";628,70;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";504,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";630,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9521,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";171,89;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,75;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,17;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8734,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3119,72;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1808,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5999,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";774,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";621,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,72;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";776,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11868,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,19;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,26;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";203,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,27;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,87;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10421,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2708,36;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2893,66;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7531,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";641,87;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4,67;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";643,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7833,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,66;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";206,76;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,40;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,30;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7366,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2696,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2935,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7624,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";642,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";645,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7960,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,39;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";248,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,32;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,71;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8837,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2775,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3014,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7840,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";662,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,10;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";664,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8203,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";213,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,69;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,49;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7566,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2996,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3190,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8403,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";712,86;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5,21;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";715,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8732,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";261,42;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,62;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,53;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,70;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9279,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2337,92;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2485,66;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6511,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";552,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3,97;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,18;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";554,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6650,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";173,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,38;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,34;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6199,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2594,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2814,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7336,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";617,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4,54;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";619,42;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7608,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";204,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,11;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,18;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,17;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,02;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7359,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2418,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2563,87;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6735,82;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";569,62;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";571,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7005,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,68;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,36;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";193,11;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,11;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,90;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,32;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6965,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2761,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2971,92;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7759,27;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";650,24;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
