"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,22;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";652,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8103,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";235,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,36;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,50;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,52;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8302,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3325,76;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3585,54;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9343,59;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";788,62;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5,81;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,37;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";791,20;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9732,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,03;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";230,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,43;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,44;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,61;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8217,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2798,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3050,18;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7903,85;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";664,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";666,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8270,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,93;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,25;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";265,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,51;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,10;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,11;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9418,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2587,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2820,84;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7301,99;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";604,14;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4,56;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,85;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";606,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7647,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,37;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";239,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8462,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3117,30;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3377,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8750,98;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";746,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,23;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,71;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";748,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9167,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";242,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,34;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,07;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,54;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030272002000";"SISSONNE 2";"02";"02720";"Sissonne";"763853";"6941910";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8627,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";582,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";320,17;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1207,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";92,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";40,13;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,61;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";13,82;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";132,23;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4407,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";48138,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";31520,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";77989,13;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8711,28;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5826,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,77;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,83;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1001,19;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8733,05;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";151151,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";966,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";551,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4887,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";736,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";360,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";47,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";485,29;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1257,21;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";141612,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";246,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";116,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";535,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";33,37;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";14,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";48,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1614,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24751,54;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22813,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";67309,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6500,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4359,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,32;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";726,49;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6517,37;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";111208,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";416,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";398,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3648,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";529,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";248,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";34,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";376,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";938,07;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";103049,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1263,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";595,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2740,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";170,84;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";76,74;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";25,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";248,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";8263,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20392,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28999,48;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";64797,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8204,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5526,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";925,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8226,97;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";141791,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";603,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";480,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4359,65;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";662,97;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";319,20;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";42,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";456,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1152,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";129813,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2011,51;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";947,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4361,19;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";271,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";122,15;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,82;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";39,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";394,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";13152,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33296,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";46351,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";65031,90;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13066,40;"67";"kg";"VALIDE"
