"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8789,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1473,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13108,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";228398,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1134,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";813,74;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5243,78;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1095,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";520,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";74,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";760,57;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";126,86;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1910,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";216696,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";521,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";243,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1100,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";70,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";32,69;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,46;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";10,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";103,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3383,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28089,70;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";33341,71;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";49596,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9327,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6254,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1061,66;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9352,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";165928,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";792,78;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";576,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4431,51;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";865,46;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";456,92;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,54;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";520,20;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";90,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1419,96;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";155557,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";270,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";127,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";585,93;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";36,53;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";16,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,24;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";53,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1767,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";38778,24;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";37252,19;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";71575,94;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10500,51;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7048,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,85;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1190,53;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10535,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";185178,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1050,70;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";638,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5637,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";934,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";476,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";54,40;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";569,43;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";98,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1546,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";171219,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";39158,77;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22917,95;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";91602,13;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6361,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4295,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,05;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";726,46;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6378,45;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";109535,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";409,02;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";355,88;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5424,51;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";518,46;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";251,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";35,45;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";322,24;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,75;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";866,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";97419,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";423,93;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";156,42;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1005,31;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";43,65;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";19,98;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";63,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2203,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";40090,51;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";26644,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";79125,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7220,23;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4798,48;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,65;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,64;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";827,19;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7243,09;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";128434,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";524,44;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";430,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4248,98;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";571,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";264,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";40,68;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";376,89;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";67,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";981,16;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";114791,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";630,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";297,24;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1367,84;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";85,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";38,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,57;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";12,49;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";123,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4125,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";44776,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24406,70;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";80916,90;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6492,52;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4348,74;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";734,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6508,69;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";107787,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";374,36;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";343,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2716,90;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";485,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";220,81;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";31,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";333,75;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";62,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";846,02;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";94909,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";437,41;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";206,08;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";948,37;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";59,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";26,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";85,83;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2860,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33601,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22402,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";69094,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6342,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4229,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,85;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";723,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6359,11;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";107965,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";352,83;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3126,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";481,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";227,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";32,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";344,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,98;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";849,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";95087,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";555,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";261,50;"67";"kg";"VALIDE"
