"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1203,37;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";75,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";33,70;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";10,99;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";108,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3629,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20721,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24050,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";66600,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6719,38;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4565,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,80;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";760,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6737,38;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";114871,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";287,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";381,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3922,19;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";525,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";248,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";33,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";389,55;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,68;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";939,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";103783,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1371,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";646,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2973,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";185,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";83,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";27,15;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";269,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";8967,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";31618,95;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";26309,32;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";73829,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7256,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4900,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";816,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7279,05;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";125569,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";387,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";438,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3442,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";578,33;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";277,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";38,22;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";421,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,54;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1028,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";115442,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2085,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1359,09;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3895,21;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";405,83;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";245,59;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,73;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";418,99;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11741,12;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";277,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";94,28;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11241,12;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2053,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1416,77;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3985,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";425,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";262,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,73;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";438,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11505,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,23;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";266,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,56;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";98,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,44;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";130,07;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11247,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2354,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1556,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4457,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";488,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";295,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,58;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";504,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13595,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,16;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";316,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,53;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,65;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,92;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";152,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13232,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2763,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1884,24;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5348,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";567,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";343,15;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,73;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,76;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,23;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";584,62;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15767,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,61;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,78;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";366,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";132,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";177,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15356,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2230,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1457,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4117,68;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";418,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";253,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,65;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";431,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11638,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,56;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,67;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";97,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,30;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11211,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2447,92;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1650,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4723,29;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";516,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";312,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,58;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,56;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";532,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14365,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,82;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";328,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,15;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,77;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";119,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";159,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13851,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2239,28;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1547,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4452,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";457,85;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";270,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,52;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";471,68;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12480,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";2685;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,74;"67";"kg";"VALIDE"
