"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";599,89;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";72652,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15181,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13474,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36047,31;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4045,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2407,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";20,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";399,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4083,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55537,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";223,15;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";204,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1270,70;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";393,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";306,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";460,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";59379,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24477,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21863,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";56172,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6581,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3922,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";33,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";650,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6642,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";89984,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";367,43;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";336,11;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2071,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";640,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";496,53;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,93;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";752,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";97872,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";41749,57;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";38721,36;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";97823,50;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11729,27;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6876,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";58,87;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";48,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1145,23;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11836,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";157688,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";644,24;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";584,76;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3543,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1122,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";875,85;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";36,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";158,51;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";69,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1316,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";170137,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17111,64;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15603,22;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";39312,05;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4642,83;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2777,74;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,59;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,52;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";460,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4685,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";63572,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";265,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";230,42;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1499,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";478,38;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";381,98;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,33;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";554,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";67144,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20799,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18695,02;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";49401,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5580,51;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3330,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";28,38;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";552,43;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5632,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";76205,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";295,71;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";262,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1632,42;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";504,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";391,26;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,76;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70,30;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,53;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";591,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";76459,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11695,57;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10289,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27506,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3089,12;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1838,75;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,94;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,15;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";305,25;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3118,15;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42409,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";173,74;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";155,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";996,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";299,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";233,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,68;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";351,31;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";45272,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18890,06;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16772,04;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44025,44;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4966,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2987,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";24,17;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";494,91;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5010,39;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66494,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";329,40;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";264,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1788,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";513,29;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";402,07;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,51;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";598,88;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";77345,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16255,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14138,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37413,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4244,54;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2526,86;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";22,10;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";420,66;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4284,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59459,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";240,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";212,06;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1326,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";401,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";312,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,96;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";471,88;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";61784,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20292,40;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17919,34;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";47004,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5340,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3180,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";27,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";527,68;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5390,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";73741,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";296,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";268,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1685,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";508,98;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";395,42;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";599,27;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";78226,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18200,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16431,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43966,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4993,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2958,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";25,53;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";490,22;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5039,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";70575,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";275,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";255,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";19000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1539,64;"67";"kg";"VALIDE"
