"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,21;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1095,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16888,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,92;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";372,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17393,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5727,04;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7229,08;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17852,73;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2044,84;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1448,97;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,25;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,19;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,45;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2055,78;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19269,77;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,85;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,24;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";618,22;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";180,29;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";104,62;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,08;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,02;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,33;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";203,94;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19269,77;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4502,62;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5951,90;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14602,12;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1708,52;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1212,77;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,38;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1717,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16245,34;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";111,91;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,65;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";513,99;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";148,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,99;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,75;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,09;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";168,40;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16245,34;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5328,64;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7008,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17098,54;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1956,35;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1392,60;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,22;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,86;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";193,89;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1966,94;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18608,81;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";126,15;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,87;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";589,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";169,59;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";97,11;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,91;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,89;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,18;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";192,84;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18608,81;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6340,29;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8184,42;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20214,05;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2344,72;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1665,06;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,22;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,96;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";233,16;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2357,34;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22140,62;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";149,05;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,87;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";692,65;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";196,66;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";112,42;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,18;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,94;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,36;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";224,79;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22140,62;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4877,31;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6267,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15463,86;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1791,31;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1272,50;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,73;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,31;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";176,61;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1800,91;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16879,77;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,91;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,65;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";561,11;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";179,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";110,83;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,27;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,73;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,16;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";199,82;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16879,77;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5315,44;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6917,66;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16922,71;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1953,17;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1384,13;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,17;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,81;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";193,92;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1963,65;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18431,69;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,29;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,45;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";587,80;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";170,18;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";98,35;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,94;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,24;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,05;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";192,96;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18431,69;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4182,65;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5373,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13218,92;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1528,71;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1089,24;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,06;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,56;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,89;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1536,96;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14492,55;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,54;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,73;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";465,38;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";138,76;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,48;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,56;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,01;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,32;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";159,24;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14492,55;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4173,39;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5445,69;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13441,34;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1521,14;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1083,93;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,04;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,50;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";149,14;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1529,33;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14338,82;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";95,72;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,86;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";457,39;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";127,19;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";70,21;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,49;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,84;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,41;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";144,52;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14338,82;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4198,70;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5524,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13550,03;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1550,53;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1084,11;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,13;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,63;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";152,80;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
