"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";13,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";250,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";250863,81;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";192628,76;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";584808,86;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";54935,34;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";48581,52;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";192,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";519,52;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";6500,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";55640,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";960650,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";8081,06;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";3251,25;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";33365,69;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2955,24;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1769,65;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";206,22;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2690,63;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";875,29;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";5851,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";993280,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";8039,02;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2480,38;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";10926,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";445,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";148,02;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";445,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";515,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";469,20;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";296,72;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";827,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";64,40;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";71,99;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,59;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,96;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";64,40;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1320,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";254660,59;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";213429,97;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";588257,48;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";53870,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";46436,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";210,25;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";628,53;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";7124,74;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";54702,87;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1046890,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22067,37;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4116,23;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";43184,89;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3800,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2337,16;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";220,75;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1638,51;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1032,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";5658,63;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1083420,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";11887,49;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2030,26;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";13146,33;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";187,19;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";48,84;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";187,19;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";477,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";256909,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";262891,18;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";611451,63;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";57637,94;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";44662,34;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";169,06;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";566,59;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";6440,34;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";58364,43;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";839360,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";7739,77;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4077,14;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";35433,07;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3214,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2002,43;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";166,58;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3359,12;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";732,08;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";6739,43;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";816160,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5231,01;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2771,46;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";8951,98;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";324,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";59,59;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";324,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";437,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";554,40;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";534,96;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1145,84;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";111,88;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";106,25;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,25;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";13,03;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";111,88;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2370,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";254343,13;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";235297,53;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";607290,32;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";57248,26;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";42485,95;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";218,84;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";640,32;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";6315,07;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";58098,07;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1039540,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";8930,74;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4200,96;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";41131,82;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3492,55;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2110,02;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";216,82;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4185,52;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";896,42;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";7894,84;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1013950,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1305";"MES";139,74;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1313";"DBO5";182,21;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1314";"DCO";411,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1319";"NK";54,80;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1335";"NH4";63,29;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1340";"NO3";0,82;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1350";"PT";6,85;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
