"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";50149,24;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";853810,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";9035,02;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";3544,81;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";35126,71;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2327,04;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1907,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";204,23;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1860,09;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";730,87;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";4390,96;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";858300,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1305";"MES";1104,42;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1313";"DBO5";733,64;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1314";"DCO";2006,77;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1319";"NK";202,45;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1335";"NH4";182,95;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1340";"NO3";2,37;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1350";"PT";28,10;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1551";"NGL";202,45;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1552";"Volume";3960,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";6356,01;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1756,09;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";7337,71;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";307,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";61,87;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";307,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";390,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3994,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2108,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6800,50;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";510,42;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";465,48;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,60;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";5,35;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";71,45;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";510,42;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";14210,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";199827,72;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";165560,71;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";444706,16;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";46773,45;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";42702,80;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";102,08;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";508,91;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";5480,05;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";47358,64;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";888840,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";5356,83;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2951,72;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";21512,97;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1591,90;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";867,50;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";155,53;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6409,67;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";618,88;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";8157,23;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";905340,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1305";"MES";318,06;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1313";"DBO5";222,52;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1314";"DCO";642,83;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1319";"NK";82,78;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1335";"NH4";97,94;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1340";"NO3";1,27;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1350";"PT";10,37;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1551";"NGL";82,94;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1552";"Volume";2120,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2787,70;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1940,58;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";5502,93;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";202,55;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";40,58;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";202,55;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";511,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";667,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";434,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1202,75;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";127,30;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";149,66;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,42;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";11,51;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";127,30;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2150,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";255461,30;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";213262,14;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";606529,64;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";58411,86;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";51480,28;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";194,95;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";574,96;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";6618,72;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";59173,24;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";970720,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";9677,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";3442,23;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";33551,73;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2626,57;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2084,30;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";253,07;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2319,93;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";953,80;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";5199,39;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";985150,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1305";"MES";207,44;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1313";"DBO5";142,64;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1314";"DCO";404,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1319";"NK";64,23;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1335";"NH4";49,43;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1340";"NO3";0,64;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1350";"PT";7,42;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1551";"NGL";64,23;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A5";"A5 - By-Pass";"1552";"Volume";1070,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";22761,25;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1510,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";5367,62;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";222,93;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";78,81;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";222,93;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";260000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";464,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16191,05;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11398,94;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28379,83;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2271,58;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1594,82;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,87;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";306,81;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2278,65;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37850,00;"115";"m3";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";156,11;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";115,10;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";633,84;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,55;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,44;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,26;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,87;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,62;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";147,87;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36252,00;"115";"m3";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8923,81;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6110,36;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15982,14;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1288,23;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";895,84;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,49;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";172,61;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1291,97;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21207,00;"115";"m3";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,10;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,34;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";364,63;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,80;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,11;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,76;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,83;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,47;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,25;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21452,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14684,07;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10956,29;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27942,61;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2366,83;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1634,54;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,47;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,15;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";321,04;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
