"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2373,36;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39603,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";143,67;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";122,38;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";660,27;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";97,48;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,10;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,48;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,98;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,41;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";159,29;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39667,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24017,73;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17521,75;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";45143,31;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3728,71;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2603,62;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,41;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,26;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";503,18;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3739,87;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62704,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";232,44;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";193,24;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1034,74;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";159,76;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,58;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,93;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,86;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,32;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";255,40;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62511,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17552,61;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12385,26;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31877,03;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2556,45;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1787,89;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,04;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";344,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2564,29;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42646,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";165,13;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";132,74;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";720,61;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";108,35;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,83;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,51;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,08;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,72;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";176,75;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42916,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22214,10;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16666,63;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";41646,40;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3375,38;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2351,10;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,17;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,96;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";456,61;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3386,18;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56133,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";216,09;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";177,73;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";948,16;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";145,29;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,19;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,99;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";86,09;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,56;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";235,80;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57452,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12784,35;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9416,91;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23743,49;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1933,94;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1356,16;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,22;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,26;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";258,69;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1939,56;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31935,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";121,24;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";94,26;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";563,50;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,27;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,46;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,26;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,43;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,68;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,99;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30481,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12676,51;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9125,28;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23639,27;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1922,06;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1341,06;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,34;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,38;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";260,10;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1928,15;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31998,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,14;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";94,43;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";513,76;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,36;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,16;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,33;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,43;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,77;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";125,13;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30528,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8644,36;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6423,53;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16575,98;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1334,23;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";929,05;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,73;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";181,06;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1338,32;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22185,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,23;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,07;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";390,80;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,71;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,27;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,79;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,77;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,92;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";89,14;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22009,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8979,75;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6661,86;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17331,31;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1408,39;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";991,81;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,97;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";189,42;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1412,77;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23067,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,99;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,30;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";387,22;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,53;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,11;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,98;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,84;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,95;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,10;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23060,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9083,13;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6754,30;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17419,88;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1378,99;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";962,26;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,90;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";186,27;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1383,18;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22819,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,79;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,61;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";411,90;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,24;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,12;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,47;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,87;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,50;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23797,00;"115";"m3";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8903,67;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6274,74;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17524,93;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1302,95;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";913,32;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";15500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,45;"67";"kg";"EN_COURS"
