"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";7290;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,93;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";7290;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,88;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";7290;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,72;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";7290;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,42;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";7290;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,56;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";7290;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";7290;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,10;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";7290;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20223,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12631,92;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7632,43;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22895,36;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1644,84;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1253,04;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,48;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";175,92;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1661,91;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22709,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,22;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,73;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";447,11;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,09;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,80;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,15;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,33;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,89;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,61;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25042,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8857,67;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5612,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16252,97;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1121,96;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";854,71;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,24;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1133,60;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15490,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,08;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,44;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";308,37;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,90;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,81;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,10;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,54;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,92;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17132,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11746,74;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7134,58;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21365,22;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1561,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1184,37;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,41;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";167,32;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1578,42;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21437,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";412,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,52;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,17;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,64;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,08;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,35;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22845,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15118,32;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9163,72;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27370,75;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2062,34;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1571,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,66;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";220,58;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2083,74;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28473,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,23;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";111,85;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";536,57;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,82;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,91;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,93;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,94;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,72;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29971,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11701,09;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7218,48;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21463,14;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1564,96;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1194,62;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,46;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";165,65;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1580,98;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21651,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,32;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,48;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";423,67;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,72;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,15;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,88;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,32;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,26;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,95;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23839,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";496,18;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";49,89;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";116,42;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";49,89;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";8,60;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,59;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";49,89;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2772,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18612,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11376,63;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34029,91;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2495,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1901,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,00;"67";"kg";"VALIDE"
