"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9900,11;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5721,81;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18091,75;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1239,01;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";943,88;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,41;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,52;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1251,87;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17106,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,06;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,58;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";340,72;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,97;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,93;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,47;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,85;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,27;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,31;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18914,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1046,05;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";906,31;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2365,40;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";282,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";214,38;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";33,27;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";285,96;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4886,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";10,29;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6,45;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";86,61;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,95;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,69;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,31;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,92;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4886,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1162,83;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1004,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2634,59;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";313,06;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";237,72;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,73;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";37,01;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";317,26;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5395,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,20;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";94,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,71;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,76;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,78;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5395,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1443,07;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1211,75;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3177,09;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";379,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";287,71;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,59;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,66;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";384,24;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6595,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,69;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";114,92;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,01;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,06;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,49;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,38;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,64;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6595,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1742,20;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1495,42;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3922,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";467,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";354,72;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,38;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";474,25;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8240,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,63;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";142,79;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,44;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,74;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,47;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,04;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,85;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8240,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1135,82;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";975,24;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2579,02;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";301,52;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";229,03;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,65;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,81;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";305,68;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5229,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";10,85;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6,97;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";91,75;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,93;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,33;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,84;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,79;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,58;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5229,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1781,70;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1494,17;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3914,29;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";464,09;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";352,07;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,18;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";471,07;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8132,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,98;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,45;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";141,47;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,28;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,73;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,55;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,14;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,75;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8132,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1279,92;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1106,39;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2885,46;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";343,48;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";261,18;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,27;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,57;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";348,38;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5954,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,30;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7,87;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";104,84;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,34;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,04;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,43;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,59;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5954,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1332,47;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1141,45;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2992,74;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";354,59;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";269,55;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,28;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,93;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";359,41;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6154,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,78;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7,96;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";107,77;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,85;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,39;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,15;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,79;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,19;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6154,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1208,87;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1037,78;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2732,50;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";321,98;"67";"kg";"VALIDE"
