"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";243,96;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,86;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,06;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";326,34;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5567,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7,27;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";98,18;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,76;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,87;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,66;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,69;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5567,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1519,48;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1307,75;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3420,45;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";404,77;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";307,31;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,88;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,95;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";410,26;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7018,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,57;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,02;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";122,90;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,22;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,85;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,97;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,93;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,27;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7018,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1537,53;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1326,80;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3469,54;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";412,75;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";313,55;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,04;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,74;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";418,46;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7166,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,88;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,24;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";125,64;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,72;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,14;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,40;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,96;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,16;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7166,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1282,25;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1095,76;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2869,94;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";339,58;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";257,12;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,08;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,12;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";344,18;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5886,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,22;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7,59;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";102,70;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,61;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,92;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,02;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,57;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,86;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031012301000";"DIENVILLE";"10";"10123";"Dienville";"813429,107299998";"6807151,0725";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5886,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2335,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1691,10;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4731,82;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";496,08;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";385,43;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,71;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,67;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";499,82;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6460,50;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,67;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,15;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";199,90;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,65;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,61;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,90;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,23;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,62;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7604,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3353,80;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2458,27;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5483,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";403,93;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";288,71;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,56;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,90;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";403,93;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5115,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,18;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,75;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,73;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,42;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,88;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,01;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,97;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,44;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7124,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4939,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3649,19;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8114,54;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";602,55;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";431,38;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,83;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,64;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";602,55;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7629,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,87;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,25;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";191,34;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,91;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,72;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,79;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,72;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8638,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6934,03;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5117,23;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11395,86;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";836,67;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";597,40;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,17;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";105,45;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";836,67;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10662,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,43;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,74;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";278,85;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,21;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,80;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,39;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,07;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12528,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2151,21;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1502,53;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4360,53;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";464,67;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";361,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,49;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,62;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";468,19;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6052,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,67;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,99;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";179,84;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,89;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,66;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,47;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,15;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,43;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6839,50;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4112,57;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2948,84;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8334,65;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";891,28;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";693,61;"67";"kg";"VALIDE"
