"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4511,80;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";536,63;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";388,22;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,75;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,76;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,87;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";547,42;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12026,00;"115";"m3";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,37;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,22;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";179,96;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,34;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,23;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,65;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,72;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,77;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,37;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12566,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";689,51;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";413,94;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1324,51;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";152,21;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";104,90;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,17;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";8,78;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";16,27;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";163,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5257,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2937,25;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1920,22;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5508,30;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";658,03;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";473,68;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,39;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,80;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,25;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";671,34;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14796,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,76;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,11;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";223,30;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,33;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,79;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,74;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,59;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,45;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15622,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2917,19;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1750,25;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";5616,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";644,16;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";443,95;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,19;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";37,09;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";68,87;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";689,73;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";22254,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3422,81;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2215,30;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6437,74;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";761,01;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";548,64;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,13;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,21;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,69;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";777,38;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17425,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,29;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,96;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";255,50;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,09;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,36;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,79;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,13;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,43;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,68;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17921,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";561,26;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";336,49;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1071,87;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";123,14;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";84,88;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,75;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,08;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";13,17;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";131,84;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4245,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3132,11;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2018,31;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5759,47;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";683,17;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";492,44;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,69;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,85;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,49;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";697,82;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15555,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,32;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,49;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";228,43;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,82;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,17;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,34;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,85;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,97;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,08;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15873,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1806,19;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1082,32;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3462,36;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";398,78;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";274,75;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";5,73;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";23,40;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";42,64;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";427,48;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";13832,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3530,07;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2282,67;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6593,45;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";784,05;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";565,21;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,36;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,51;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,19;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";801,89;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18045,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,88;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,90;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";253,08;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,04;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,37;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,76;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,17;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,38;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,67;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17752,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";196,51;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";117,90;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";377,44;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";43,36;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";29,88;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,62;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,50;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,63;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";46,44;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1499,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2974,62;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1913,51;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5545,62;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";657,87;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";474,67;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,48;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,07;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,63;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";671,59;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14908,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,84;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,38;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";221,52;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,16;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,68;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,36;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,08;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,58;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,62;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15323,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";161,46;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";97,03;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";310,01;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";35,52;"67";"kg";"EN_COURS"
