"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";24,49;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,49;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,79;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";37,99;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1220,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2895,01;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1874,63;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5417,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";640,31;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";461,61;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,38;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,78;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,61;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";653,63;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14611,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,42;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,25;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,66;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,20;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,10;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,07;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,92;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,74;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,48;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14682,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,17;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,70;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2,26;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,26;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,17;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,72774829714347e-03;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,27;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";9,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2180,26;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1421,67;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4112,29;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";492,06;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";356,52;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,46;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";501,92;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11019,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,66;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,36;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,86;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,45;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,86;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,32;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,21;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,76;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,93;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11041,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3,27;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,96;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6,29;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,72;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,49;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,07;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,77;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";25,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2340,50;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1520,57;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4379,47;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";517,47;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";373,94;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,64;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,42;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,07;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";527,84;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11622,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,40;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,52;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";169,28;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,39;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,50;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,47;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,42;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,85;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,10;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11764,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";83,30;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";51,18;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";160,17;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";18,38;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";12,79;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,28;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,93;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";19,59;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";630,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2408,95;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1566,24;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4510,65;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";534,76;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";386,22;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,20;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,91;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,68;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";546,19;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12310,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,19;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,54;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";176,52;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,14;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,17;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,60;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,35;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,54;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,82;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12530,00;"115";"m3";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";75,24;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";45,14;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";144,53;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";16,60;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,44;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,23;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,95;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,77;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";17,78;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";574,00;"115";"m3";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2383,84;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1542,62;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4467,02;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";532,26;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";384,79;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,73;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,70;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,17;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";542,97;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11987,00;"115";"m3";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,12;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,79;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";177,63;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,19;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,07;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,60;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,36;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,55;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,85;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12405,00;"115";"m3";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3047,83;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2598,30;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6640,83;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";733,52;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";555,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,36;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,56;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";734,70;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7922,19;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,46;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,15;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";335,66;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,47;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,26;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,27;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,29;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,15;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,02;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7408,19;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2859,64;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2438,38;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6245,32;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";690,25;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";522,98;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
