"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";144,63;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36406,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10893,91;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10503,25;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27640,38;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2372,38;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1692,34;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,65;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";297,08;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2382,64;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34619,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";212,87;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";112,49;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";886,88;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";118,49;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,02;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,30;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,83;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,38;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36315,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10930,90;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10534,41;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27752,37;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2445,77;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1749,46;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,01;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";303,35;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2456,58;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35517,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";214,90;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";115,76;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";907,80;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";116,38;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,75;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,60;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,32;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,70;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";137,25;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37377,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10441,66;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9951,23;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25933,09;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2276,69;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1617,66;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,13;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";282,59;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2286,54;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33326,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";201,25;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";109,53;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";866,36;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";109,86;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,49;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,40;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,71;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,19;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35381,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12456,38;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11975,99;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31519,25;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2742,46;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1949,39;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,05;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";340,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2755,83;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39995,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";251,02;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";136,27;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1085,34;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";137,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";93,59;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,06;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,48;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,13;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";162,39;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";12850;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43984,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1812,83;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2040,02;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4774,68;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";408,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";306,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,87;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";408,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7166,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,81;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,91;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";190,26;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,63;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,57;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";85,26;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,05;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,89;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8526,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1838,23;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2365,99;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5413,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";525,74;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";400,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,73;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,70;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";525,74;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6655,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,35;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,80;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";93,08;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,85;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,43;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,66;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4745,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1963,19;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2539,61;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5822,75;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";559,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";426,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,77;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";54,98;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";559,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7076,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,95;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,63;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";111,50;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";8,47;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,20;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,23;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,79;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,99;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5649,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3251,68;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4195,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9590,53;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";931,01;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";709,55;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,29;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,56;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";931,01;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11785,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,62;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,90;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,97;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,02;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,17;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,49;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,81;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10681,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2078,99;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2234,65;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5138,65;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";409,25;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";306,22;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,03;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,46;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";414,09;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8941,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,40;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,92;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";197,29;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,38;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,11;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,43;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,99;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";3400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
