"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1837,49;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26136,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,59;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";480,71;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,31;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";128,28;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,99;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";197,39;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26830,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6761,56;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5237,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14107,24;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2027,67;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1653,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";214,76;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1960,17;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28081,90;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,81;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,98;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";525,72;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,71;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,90;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";136,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,73;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";211,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29099,10;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10201,34;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7772,50;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20999,71;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2977,74;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2421,85;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,42;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";317,37;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2877,70;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41265,10;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,60;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,59;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";748,27;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";110,16;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,78;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,59;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";197,07;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";73,69;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";303,80;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41248,90;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8077,22;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6228,97;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16710,70;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2368,92;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1927,96;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";252,08;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2289,91;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32893,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,68;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,50;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";629,86;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,91;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";62,94;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,16;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";159,56;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";63,82;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";249,60;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34750,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12825,29;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9724,75;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26455,94;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3753,13;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3051,35;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,58;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";399,97;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3626,88;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";53137,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";213,25;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,85;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";990,62;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";145,91;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";100,22;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,37;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";269,55;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";98,37;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";408,79;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55585,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8464,59;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6465,06;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17490,09;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2484,47;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2021,11;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,79;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";264,23;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2368,51;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34604,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";151,81;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,52;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";689,72;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";101,77;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";69,37;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,35;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";180,07;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";68,22;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";278,67;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38370,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7585,24;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5851,27;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15798,63;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2247,93;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1829,69;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,84;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";238,96;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2172,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31213,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";128,18;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,01;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";600,17;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,67;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,36;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";152,17;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,27;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";238,03;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33389,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6513,81;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5036,54;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13600,85;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1952,44;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1593,71;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,18;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";206,45;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1887,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26954,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,64;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,23;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";489,89;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,73;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,13;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";124,13;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,90;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";193,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27157,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7350,42;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5586,68;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15077,86;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2139,53;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1742,44;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,58;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";228,75;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2068,53;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29552,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,63;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,19;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";510,06;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,39;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,52;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";140,19;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,29;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";213,25;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28472,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7005,20;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5341,33;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14451,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2053,86;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1670,89;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,44;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";219,16;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1985,43;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28664,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,51;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,52;"67";"kg";"VALIDE"
