"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";502,38;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,10;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";50,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";133,28;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,16;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";205,04;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28190,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6906,70;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5129,04;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13975,69;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1945,02;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1575,23;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,15;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";209,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1881,62;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26917,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,76;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,70;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";510,04;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,96;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,37;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";126,72;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,94;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";204,40;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28021,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3793,23;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2370,52;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6755,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";820,67;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";716,61;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";79,98;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";322,13;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";172,78;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1222,94;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9934,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";421,46;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";775,53;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,37;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,87;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";30,52;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";293,49;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";111,64;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";414,52;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11751,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3374,20;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2091,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5971,65;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";717,82;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";626,80;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";69,96;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";281,75;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";151,13;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1069,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8689,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";308,92;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,50;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";592,95;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,99;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,70;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25,33;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";243,54;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";92,63;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";343,97;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9751,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3672,66;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2280,57;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6549,91;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";799,86;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";698,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";77,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";313,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,40;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1191,94;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9682,14;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";359,61;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,90;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";683,08;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,13;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";27,74;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";266,74;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";101,46;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";376,74;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10680,14;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4009,56;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2501,38;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7187,59;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";870,14;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";761,50;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";84,89;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";341,44;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";184,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1296,65;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10539,29;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";385,21;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,46;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";744,69;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,06;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,97;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";30,99;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";301,28;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";115,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";424,47;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12114,29;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3289,69;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2086,35;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5992,07;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";731,11;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";633,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";68,85;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";276,46;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,89;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1076,56;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8833,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";326,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,88;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";639,95;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,07;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26,55;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";254,84;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";98,23;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";363,58;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10603,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3829,50;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2398,49;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6869,16;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";829,65;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";725,84;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";79,02;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";325,02;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";177,62;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1233,85;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10105,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";386,88;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,98;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";746,66;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,15;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,35;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";34,91;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";326,04;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";118,75;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";454,25;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12036,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3391,85;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2119,91;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6063,80;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";728,09;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";635,77;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";70,96;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";285,78;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";153,29;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1084,98;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8813,29;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";315,69;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,50;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";612,75;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,15;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25,72;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";247,32;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";94,07;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";349,30;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9902,29;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3450,33;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2104,97;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6098,91;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";735,74;"67";"kg";"VALIDE"
