"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";642,45;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";71,71;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";288,79;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";154,90;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1096,39;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8906,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";343,94;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,59;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";638,94;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,70;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,11;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";27,26;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";262,09;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";99,69;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";370,17;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10494,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3304,09;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2072,18;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5887,73;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";711,63;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";621,40;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";69,36;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";279,33;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";149,83;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1060,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8614,14;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";337,93;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,79;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";644,69;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,32;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,48;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";27,47;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";264,12;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";100,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";373,04;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10575,14;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3193,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1978,33;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5663,84;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";688,26;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";602,41;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";70,61;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";271,22;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";142,62;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1030,23;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8302,43;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";342,89;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,14;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";655,69;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,53;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,26;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26,95;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";262,71;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";102,85;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";373,32;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10641,43;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3301,18;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1995,54;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5691,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";686,18;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";599,17;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";66,87;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";269,33;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,47;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1022,52;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8306,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";319,79;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,02;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";620,47;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,14;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,99;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26,06;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";250,53;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";95,29;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";353,84;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10031,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3543,43;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2172,33;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6228,18;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";756,83;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";661,79;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";74,40;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";307,24;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";160,68;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1138,63;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9138,29;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";325,90;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,74;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";626,72;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,81;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,83;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25,04;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";243,95;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";92,83;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";345,92;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10212,29;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13769,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10712,32;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29361,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3214,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2412,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,95;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";347,54;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3217,30;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40191,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,95;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";120,87;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";718,09;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,20;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,38;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,08;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,83;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";174,50;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40291,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11811,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8895,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24429,78;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2698,36;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2024,91;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,73;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";293,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2700,81;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33609,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";622,30;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,11;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,86;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,77;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";148,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34850,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13477,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10260,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27733,39;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3100,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2332,11;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,88;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,90;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";336,37;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3103,67;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38713,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,94;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,12;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";697,19;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";94,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,20;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,27;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";168,33;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39042,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22156,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17565,51;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";47376,56;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5246,04;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3933,82;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,21;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,11;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";572,51;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5250,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";65738,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";181,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";208,71;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1238,39;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";108,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,87;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";129,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";69,41;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";303,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69571,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15170,50;"67";"kg";"VALIDE"
