"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11670,70;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31632,51;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3530,50;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2649,11;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,45;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";383,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3534,16;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44976,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";118,11;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";135,54;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";805,20;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";113,17;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,86;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";80,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,64;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";197,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";45181,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16666,19;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12786,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34796,93;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3864,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2899,30;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,38;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,26;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";419,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3867,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";48959,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";149,43;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";887,82;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";119,08;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";77,15;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,16;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";96,71;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,33;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";219,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";49812,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13179,39;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9979,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26864,87;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3015,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2261,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,67;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";328,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3018,64;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37719,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,44;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";112,82;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";668,87;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,41;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,33;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,15;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";67,50;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,39;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";160,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37608,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13360,28;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10111,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28031,91;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3064,92;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2301,80;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,76;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";333,01;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3068,02;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38110,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,15;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";120,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";726,13;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";100,71;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70,65;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,55;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";174,53;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40011,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11791,58;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8817,47;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24268,45;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2660,41;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1995,58;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,60;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";288,78;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2662,82;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33061,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,79;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,27;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";613,12;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,44;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,31;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,79;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,62;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,76;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";144,74;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33757,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11144,92;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8530,12;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22931,98;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2553,33;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1922,28;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,30;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";276,60;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2555,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31767,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,04;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";100,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";599,68;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,65;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,94;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,65;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,80;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";142,96;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33515,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11877,95;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9132,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24295,28;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2693,83;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2024,66;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,71;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";292,06;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2696,29;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33527,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";100,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";595,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,84;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,86;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,58;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";144,95;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33339,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12387,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9184,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25305,78;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2774,56;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2081,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,93;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";301,03;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2777,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34497,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";610,82;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,88;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";146,03;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34208,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1758,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1170,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3177,96;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";665,87;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";528,87;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,84;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,34;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";666,40;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8018,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1212,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";521,40;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,62;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,07;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,76;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8589,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2025,22;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1360,53;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3752,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";751,32;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";596,75;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,08;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402201000";"ASNELLES";"14";"14022";"Asnelles";"440283,994000003";"6921273,5883";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
