"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,92;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,54;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";475,40;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4018,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,46;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,39;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";119,98;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,26;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,82;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,16;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,47;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4018,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1839,36;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1387,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3377,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";447,34;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";352,94;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,86;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,52;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";447,34;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3776,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";112,74;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,66;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,14;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,57;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,35;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,61;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3776,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1808,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1367,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3300,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";439,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";346,77;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,85;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,67;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";439,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3710,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,35;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,44;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";110,29;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,05;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,03;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3710,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1946,70;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1480,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3559,67;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";473,35;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";373,20;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,91;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";473,35;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3996,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,32;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";118,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,37;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,60;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3996,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4101,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3123,47;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8718,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1348,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1152,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,08;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,97;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";182,60;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1358,20;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17961,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,22;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,57;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";571,68;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";84,63;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,54;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17961,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3413,03;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2597,15;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7162,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1114,91;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";952,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,36;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,71;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1123,08;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14727,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";465,58;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,39;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,66;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,76;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,15;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,54;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14727,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";63,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";47,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";133,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";21,07;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";18,01;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";21,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";279,78;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5551,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4224,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11756,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1867,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1596,08;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";252,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1880,95;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24783,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";785,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";99,73;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";112,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";181,42;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24783,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1835,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1383,67;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3870,06;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";610,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";521,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,04;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";82,61;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";614,79;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";8100,36;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12256,03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9282,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25924,15;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4100,65;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3505,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,04;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";555,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
