"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";898,97;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11888,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,83;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,45;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";375,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,36;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,83;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,18;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,03;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,86;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11888,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";24,49;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";18,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";51,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";8,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";6,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,05565707778283e-03;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";108,12;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3618,34;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2611,29;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7302,90;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1177,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1006,86;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,81;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,44;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1186,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15634,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,35;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,84;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";493,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,11;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,44;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,91;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";70,91;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15634,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4342,72;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3294,50;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9229,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1422,96;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1216,36;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,43;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";192,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1433,46;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18887,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,31;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,27;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";597,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,75;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,40;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,67;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,26;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18887,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4537,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4701,25;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9426,61;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1110,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";881,02;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,39;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,30;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1139,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12177,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";457,47;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,27;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,95;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,51;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,82;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,73;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12177,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4383,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4484,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9085,64;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1070,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";849,28;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,40;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1098,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11707,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";431,75;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,39;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,91;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,44;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,08;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,96;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11707,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4965,06;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5083,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10321,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1211,94;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";961,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,97;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,27;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";133,70;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1243,19;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13302,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,68;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,98;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";498,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";87,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,51;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";125,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13302,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7058,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7172,64;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14520,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1707,98;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1351,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,26;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";188,37;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1754,46;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19066,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";118,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";127,14;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";700,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,83;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";87,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,83;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,56;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";181,80;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19066,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4281,89;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4446,44;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9007,25;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1063,30;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";841,88;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,23;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,74;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,44;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1091,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11703,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,68;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,57;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";432,58;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,35;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,89;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,66;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,77;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,25;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11703,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5024,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5103,24;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10317,71;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1222,48;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";967,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,16;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1254,66;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13455,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,03;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";500,08;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";87,02;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,19;"67";"kg";"VALIDE"
