"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,18;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";126,75;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13455,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4194,23;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4239,83;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8531,89;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";999,98;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";788,08;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,79;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,30;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,44;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1026,09;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10898,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,80;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,28;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";403,47;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,43;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,56;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,73;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,13;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,64;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,30;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10898,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4748,74;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4833,25;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9781,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1139,07;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";901,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,67;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,98;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1169,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12537,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,30;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,57;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";467,66;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,08;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,99;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,43;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";118,10;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12537,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4325,22;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4472,70;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9053,06;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1051,21;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";832,32;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,16;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,50;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,83;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1078,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11570,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,75;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";430,65;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,83;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,76;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,29;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,76;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,99;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11570,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4392,21;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4069,03;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8265,53;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";970,32;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";766,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,63;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,80;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,87;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";995,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10640,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,55;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,89;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";394,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,63;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,16;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,21;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,08;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10640,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4036,44;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4195,32;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8510,90;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";987,34;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";781,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,78;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";108,79;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1013,33;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10867,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,60;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";402,94;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,28;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,61;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,76;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,33;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,62;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102,37;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10867,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4659,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4810,45;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9727,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1153,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";912,96;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,75;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,05;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1183,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12691,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,92;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";84,18;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";470,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,78;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,75;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,55;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404401000";"BASLY";"14";"14044";"Basly";"449678,120899998";"6913460,9558";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12691,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2890,27;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2000,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6352,79;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";542,19;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";411,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,10;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";51,58;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";630,68;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14017,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,97;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,43;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";293,43;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,02;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,77;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13812,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4026,83;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2912,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7564,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";678,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";624,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,89;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";880,26;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8254,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,83;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,66;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";192,96;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,21;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,71;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,37;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7293,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4389,99;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3118,07;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8525,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";756,14;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";666,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,37;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,87;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";957,86;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11864,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,22;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,91;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";286,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,04;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,60;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,28;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,98;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,99;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11941,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7257,77;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4951,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15781,44;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1362,37;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1022,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";133,28;"67";"kg";"VALIDE"
