"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";164,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1574,41;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35426,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";110,07;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";775,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,64;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,17;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";152,33;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";232,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36692,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4053,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2739,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8710,33;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";754,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";566,32;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,40;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";71,04;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,06;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";868,66;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19306,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,45;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,30;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";417,10;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,01;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,09;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,57;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,67;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19769,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5508,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3852,12;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11824,08;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1023,22;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";783,74;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,77;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";82,52;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,86;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1185,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24307,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";454,96;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,86;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,87;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,87;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,64;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,82;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21166,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5697,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4053,15;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10515,05;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";942,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";882,38;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,68;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,71;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1244,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11668,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,15;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,20;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";284,85;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,60;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,62;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,92;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11017,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6013,35;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4281,10;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11196,86;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";991,20;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";937,89;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,85;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,80;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1322,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12402,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,44;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,51;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";302,98;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,95;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,60;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,49;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,65;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,07;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11717,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3907,67;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2799,67;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7336,95;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";654,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";601,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,82;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,24;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";846,77;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7951,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,09;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,59;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";186,19;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,21;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,90;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,47;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,32;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7171,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3523,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2559,41;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6523,68;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";584,83;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";535,19;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,14;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";754,73;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7077,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,68;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";154,52;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,89;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,11;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,24;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5983,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4495,22;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3289,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8387,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";741,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";677,97;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,06;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,28;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";956,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8965,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,04;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,94;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";220,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,35;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,27;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,75;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8497,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4740,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3390,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8822,18;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";771,60;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";706,79;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";998,21;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9349,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,57;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,59;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";224,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,84;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,21;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,20;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8689,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";44361,51;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";44097,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";96317,37;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10244,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8387,25;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";28,06;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";106,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1525,10;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10378,83;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";106377,50;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";259,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";931,90;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2114,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";235,20;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,62;"67";"kg";"VALIDE"
