"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";170,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,96;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";104,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";407,99;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";92247,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";46901,09;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";51975,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";99127,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10714,83;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7398,43;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";32,33;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";115,78;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1148,67;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10862,98;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";103942,06;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";404,78;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";444,53;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2088,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";207,83;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,98;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";155,30;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";94,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";115,56;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";364,73;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";102452,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";43027,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";34290,47;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";97341,82;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10291,82;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8202,08;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";39,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";113,24;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1127,91;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10444,47;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";114451,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";629,68;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";199,60;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3051,78;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,51;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,14;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";211,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";283,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";128,11;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";283,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";113580,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";45435,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";47973,21;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";109359,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10461,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7599,29;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";84,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";168,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1099,18;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10714,56;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";143277,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";478,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";700,80;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3449,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";281,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,93;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,71;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";343,65;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";172,36;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";160,47;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";628,74;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";142273,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";40148,02;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";44340,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";83794,51;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9938,89;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7335,27;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";84,70;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";133,56;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1038,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10157,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";104675,75;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";454,90;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";848,96;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2025,42;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";199,87;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,52;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,33;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";307,51;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";118,86;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";116,66;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";509,64;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";103431,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";42532,47;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";38431,68;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";93581,62;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9933,16;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7072,05;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";28,81;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";118,01;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1096,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10080,01;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";114294,50;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";626,23;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";944,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3249,59;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";335,59;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,42;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,27;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";246,75;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";127,29;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";587,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";112857,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";45598,57;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";47117,82;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";88932,33;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10493,11;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7850,71;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";47,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";116,59;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1086,37;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10656,75;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";110337,93;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";341,32;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";948,87;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2858,85;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";238,72;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,20;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,07;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";204,95;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";98,08;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";122,64;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";447,69;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";108736,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";60333,13;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";50023,85;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";102045,26;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11670,70;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7815,60;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";69,01;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";197,44;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1192,33;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11937,24;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";118155,06;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";434,59;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";755,86;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3741,10;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";233,38;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,27;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,58;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";202,18;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";203,39;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";132,37;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";438,10;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";117358,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";44907,29;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";37787,47;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";84878,09;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9182,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6166,49;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";45,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";154,97;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1045,77;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9383,28;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";110936,33;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";371,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";525,06;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2781,26;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";301,84;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,69;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,61;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";245,02;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";296,26;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";124,93;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";549,41;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";110765,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";49183,85;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";56007,61;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";113423,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12435,15;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10540,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";36,49;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";150,79;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1413,32;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";97000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
