"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";70000;"A5";"A5 - By-Pass";"1340";"NO3";3,17;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";70000;"A5";"A5 - By-Pass";"1350";"PT";4,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";70000;"A5";"A5 - By-Pass";"1551";"NGL";57,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";70000;"A5";"A5 - By-Pass";"1552";"Volume";1024,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4794,98;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3648,39;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8905,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";983,47;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";727,18;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,71;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,87;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,93;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1021,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18986,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,25;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";374,38;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,06;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,59;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,90;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19417,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5864,78;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4786,93;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11495,83;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1406,12;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1079,05;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,84;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1406,12;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14330,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,48;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,15;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";349,98;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,09;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,33;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,58;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,66;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,48;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14719,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6717,45;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5575,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13392,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1655,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1270,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,88;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,78;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1655,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16875,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,54;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,21;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";417,67;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,51;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,51;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17739,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3984,35;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3744,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10948,46;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1463,15;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1132,48;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";34,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";196,06;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";126,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1692,01;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41758,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";190,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";135,93;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";694,93;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,46;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";424,11;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";482,05;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";45310,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5912,68;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4409,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10854,70;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1216,41;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";899,42;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,73;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,76;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,41;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1263,38;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23483,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,85;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,15;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";472,35;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,21;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,55;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,71;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,30;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,02;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,98;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24719,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6705,62;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5021,68;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12291,87;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1386,68;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1025,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";17,93;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";133,85;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1440,22;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26770,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,77;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,10;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";531,43;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,04;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,38;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,72;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27700,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6374,62;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5156,81;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12208,30;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1473,49;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1123,08;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,73;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";141,47;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1484,07;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17513,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,40;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,05;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";440,82;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,42;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,16;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,76;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19686,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6868,62;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5616,59;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13478,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1665,96;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1278,45;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,90;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,75;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1665,96;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16978,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,54;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,26;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";420,16;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,54;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,53;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,94;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,54;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,45;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17756,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5617,47;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4654,64;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11253,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1366,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1049,44;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,20;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";131,35;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1366,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13950,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,64;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,11;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";332,30;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,78;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,68;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,16;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,61;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,70;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14037,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5104,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4263,48;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9995,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1238,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";950,51;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,90;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";4600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
