"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16842,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13673,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40260,38;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4246,67;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2903,39;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";80,07;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";482,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4336,79;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62352,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";346,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";208,50;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1691,94;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";206,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";50,21;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";82,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";292,52;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66172,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1305";"MES";343,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1313";"DBO5";277,67;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1314";"DCO";819,37;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1319";"NK";86,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1335";"NH4";58,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1340";"NO3";1,62;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1350";"PT";9,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1551";"NGL";87,91;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1552";"Volume";1264,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6985,20;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5514,99;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16167,54;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1699,06;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1156,96;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,41;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,24;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";192,29;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1738,74;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25130,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";136,74;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,04;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";656,60;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,39;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,42;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,37;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,13;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25758,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1305";"MES";93,92;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1313";"DBO5";74,86;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1314";"DCO";220,02;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1319";"NK";23,12;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1335";"NH4";15,76;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1340";"NO3";0,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1350";"PT";2,62;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1551";"NGL";23,64;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1552";"Volume";341,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10055,37;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8072,99;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23832,67;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2500,64;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1702,51;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,76;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";46,15;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";283,81;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2552,57;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36826,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";217,48;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";123,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1007,29;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";121,88;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,67;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";173,28;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39244,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1305";"MES";65,14;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1313";"DBO5";52,12;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1314";"DCO";153,91;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1319";"NK";16,14;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1335";"NH4";10,96;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1340";"NO3";0,29;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1350";"PT";1,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1551";"NGL";16,47;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1552";"Volume";238,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4994,13;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4079,59;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11882,92;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1246,03;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";851,89;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,49;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";141,65;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1272,48;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18295,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";103,92;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,15;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";517,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,51;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,22;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,37;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,02;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,69;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20063,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6005,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4922,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14485,30;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1524,45;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1046,12;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,48;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,99;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";174,75;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1555,94;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22398,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";133,52;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";653,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,72;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,06;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,89;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";9600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,55;"67";"kg";"VALIDE"
