"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15413,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,63;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";438,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";157,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";129,49;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";140,35;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,90;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";299,12;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15123,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";8,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";19,60;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,44;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,06240434452243e-03;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,31;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,16;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";40,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5077,66;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4222,63;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11852,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1314,88;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1022,79;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,57;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,76;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1325,35;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16762,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";145,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,34;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";473,05;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";166,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";134,79;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";161,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,81;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";328,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16793,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3005,77;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2563,71;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7093,31;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";784,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";610,61;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,52;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";791,24;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10007,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,40;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,57;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";277,29;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,30;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";78,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,97;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";190,54;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9739,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3798,38;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3285,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9122,71;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1029,74;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";801,94;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,92;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,84;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1037,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13062,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,06;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,64;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";377,52;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";124,83;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";100,82;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";127,93;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,36;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";253,68;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12840,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3050,67;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2649,13;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7530,80;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";823,58;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";640,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,74;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,16;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";830,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10499,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,99;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,89;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";278,05;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";97,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,15;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";94,72;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,16;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";192,92;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9861,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2883,01;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2540,69;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6936,96;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";771,73;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";600,30;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,92;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";777,88;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9838,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";268,01;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,87;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,39;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,22;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,43;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";183,75;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9392,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";8,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6,56;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";20,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,21;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,1139644531355e-03;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,32;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,24;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";41,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3110,52;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2734,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7489,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";849,41;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";661,77;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,86;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,37;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";856,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10683,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,86;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,99;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";280,69;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,61;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";77,26;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";94,69;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,85;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";190,98;"67";"kg";"VALIDE"
