"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,66;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,53;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";226,66;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,42;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,01;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,07;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10233,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4565,17;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3304,17;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8861,93;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1061,94;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";795,87;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,17;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,72;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1061,94;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9752,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,30;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,80;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";202,10;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,48;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,53;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,62;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,24;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,49;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9159,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4226,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3066,01;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8039,82;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";985,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";737,10;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,08;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";108,27;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";985,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9041,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,37;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,90;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,68;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,04;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,81;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,89;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,43;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8606,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4297,15;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3108,22;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8200,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";998,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";746,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,64;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";998,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9156,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,84;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,22;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,06;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,85;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,81;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9326,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4738,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3470,31;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9090,86;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1099,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";822,81;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,20;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1099,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10072,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,66;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,05;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";214,06;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,47;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,57;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9931,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21657,94;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18650,30;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42211,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3105,51;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2122,61;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,33;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";398,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3225,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56919,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";206,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";170,97;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1176,26;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";210,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";118,84;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,23;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";242,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";56991,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15807,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13893,07;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31182,22;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2278,57;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1556,77;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,80;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,05;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";293,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2364,88;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41713,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";152,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";121,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";829,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";146,82;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";81,28;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,86;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,56;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";167,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40416,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";110,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";94,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";285,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";26,64;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,28;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";28,13;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2312,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17298,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14919,27;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34671,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3222,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2257,14;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";156,47;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";356,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3394,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62845,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";231,61;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";187,86;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";986,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";212,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";140,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,29;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";232,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62621,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1120,92;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";965,25;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2730,95;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";222,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";126,44;"67";"kg";"VALIDE"
