"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,61;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";26,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";27,79;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";250,33;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";22114,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18145,65;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16136,41;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";39299,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4039,66;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2851,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";249,39;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";421,67;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4292,36;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";82208,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";280,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";243,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1165,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";267,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";181,07;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,80;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,88;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";290,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";81096,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20101,25;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17246,35;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38844,06;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2855,67;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1940,20;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,44;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";32,39;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";367,09;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2970,13;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52634,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";196,82;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";157,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1070,82;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";192,35;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";106,74;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,17;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,20;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";219,08;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";52602,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";162,79;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";98,43;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";359,67;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";31,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";18,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,87;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";31,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3786,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26399,59;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21679,94;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48696,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3584,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2439,86;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,59;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";52,11;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";466,46;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3789,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";67863,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";251,90;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";204,30;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1366,42;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";253,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";147,35;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,07;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,37;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";284,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68102,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17177,76;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14544,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33521,57;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2406,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1650,89;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,46;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";310,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2498,34;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44257,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,61;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";134,04;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";938,71;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";160,44;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,12;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,80;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";182,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44681,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";156,43;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";87,99;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";260,72;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";29,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";19,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,74;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,54;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";29,85;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3259,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21251,67;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18505,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";41974,27;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3089,27;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2113,87;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,17;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,75;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";395,08;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3206,50;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56021,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";213,15;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";177,15;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1203,86;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";212,51;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";113,85;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,08;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,96;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,92;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";249,36;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";59053,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18460,69;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15428,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35757,60;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2574,33;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1742,43;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,74;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,77;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";334,12;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2671,70;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49244,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";203,68;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";172,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1168,96;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";205,72;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";108,03;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,62;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,62;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";233,99;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57605,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16611,49;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14028,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31793,69;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2349,78;"67";"kg";"VALIDE"
