"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1606,30;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,96;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,85;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";300,79;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2437,56;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44006,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";167,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";140,82;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";957,12;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,83;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";88,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,96;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,87;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";191,60;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46940,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16214,77;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13965,80;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31471,64;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2322,05;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1593,37;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,93;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,51;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";297,80;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2410,06;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42366,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";158,11;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";127,67;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";876,32;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";153,11;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";81,99;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,67;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,26;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";174,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42559,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";27,34;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";12,67;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";62,03;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";5,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,06;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,86;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";667,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19240,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16673,59;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37388,32;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2726,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1864,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,09;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,80;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";346,38;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2829,38;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49586,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";184,88;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";138,09;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";941,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";166,47;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";92,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,53;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";189,56;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031425801000";"FALAISE";"14";"14258";"Falaise";"466059,651000001";"6871755,0905";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46030,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7247,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6160,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15297,85;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1938,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1526,45;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";201,77;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1938,68;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16585,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";519,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,93;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,57;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,09;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,84;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,73;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16476,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6873,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5854,48;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14616,75;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1833,27;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1445,27;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";191,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1833,80;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15683,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,85;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,97;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";500,19;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,92;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,43;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,43;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,32;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,31;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,81;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15958,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7104,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6050,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15133,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1898,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1495,52;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,73;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";197,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1899,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16249,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";123,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";539,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,33;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,68;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17190,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9727,01;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8282,06;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20521,66;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2604,09;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2050,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";271,11;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2604,86;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22284,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";170,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,50;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";746,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";116,82;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,18;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";167,04;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23780,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6976,96;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5945,52;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15073,47;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1886,11;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1485,49;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,71;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";196,36;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1886,66;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16140,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";116,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,17;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";511,74;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,25;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,71;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,42;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,08;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,33;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16134,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8179,15;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6935,64;"67";"kg";"VALIDE"
