"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6485,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4516,95;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11966,64;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1240,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";897,34;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,75;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,69;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1241,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16340,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,78;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,66;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";296,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";109,50;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";80,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,45;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,52;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15762,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4932,12;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3477,42;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9051,62;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";920,79;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";665,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,77;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,06;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";921,50;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12071,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,13;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,87;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";211,79;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,06;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,79;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,41;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";89,64;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10879,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5818,91;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4079,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10806,64;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1086,87;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";785,91;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1087,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14311,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,18;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";256,76;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,71;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,08;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,24;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,98;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,30;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13346,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4894,17;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3489,89;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9439,41;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";930,42;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";672,78;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,98;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";931,07;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12251,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,54;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,26;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";213,59;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,50;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,43;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,49;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,36;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11156,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4916,43;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3527,42;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9334,93;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";939,23;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";679,16;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,84;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,94;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";939,88;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12367,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,78;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";216,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,51;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,65;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,68;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,52;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,56;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11302,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4939,83;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3550,56;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9309,36;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";963,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";696,82;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,94;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,43;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";964,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12809,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,52;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,97;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";226,03;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,49;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";62,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,33;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,38;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11697,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4962,60;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3521,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9204,90;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";946,75;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";684,59;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,86;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,76;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";947,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12466,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,82;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,48;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";238,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";62,79;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,93;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,75;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,81;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12310,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";49478,98;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";57924,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";120973,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13446,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9318,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";16,54;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";189,96;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1495,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13652,64;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";140576,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";551,43;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";469,37;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4871,87;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,90;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";37,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";252,84;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";325,72;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";150997,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3582,83;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1217,52;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4426,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";150,98;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";45,77;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";154,99;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";183,68;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";51399,92;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";50570,34;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";113223,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12081,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8336,71;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";174,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1339,31;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12261,43;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";121306,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";305,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";416,99;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2414,52;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";130,80;"67";"kg";"VALIDE"
