"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";103,59;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,73;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";319,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";81,34;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";453,71;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";132935,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3460,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1149,83;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4235,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";142,78;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";42,81;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";141,98;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";173,70;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";46554,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";50374,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";106689,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12881,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8383,42;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,11;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";267,43;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1345,56;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13163,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";163728,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";508,49;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";559,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3145,74;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,82;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";499,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";574,77;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";174225,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4299,33;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1432,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";5311,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";178,06;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";55,31;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";178,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";216,62;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";54101,37;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";49002,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";117404,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11450,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7595,88;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";56,66;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";484,61;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1410,92;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11991,75;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";241335,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";925,92;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";935,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6349,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,52;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";671,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";89,61;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";724,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";260026,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2871,06;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";975,47;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3516,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";124,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";35,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";119,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";151,12;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";46345,91;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";52010,27;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";112050,04;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12053,47;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8422,18;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";29,55;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";207,73;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1484,82;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12290,85;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";135423,92;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";430,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";337,74;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4619,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,64;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,70;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";27,78;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";241,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,26;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";319,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";140611,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3454,25;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1111,94;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4159,67;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";137,10;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";45,87;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";137,95;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";166,80;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";59000,71;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";56718,90;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";120904,16;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13587,95;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8862,61;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";24,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";246,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1617,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13858,88;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";159026,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";679,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";496,01;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5315,67;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,78;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,57;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,33;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";327,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,51;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";383,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";174273,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5472,04;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1944,74;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6900,12;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";224,99;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";69,37;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";228,90;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";273,72;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";46048,42;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";47524,67;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";110929,41;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12100,19;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7895,38;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,40;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";143,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1315,20;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12254,66;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";112106,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";199,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";252,08;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2300,29;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,30;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,08;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";198,60;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,37;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";240,13;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";112370,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5958,30;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1949,69;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";7250,48;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";238,18;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";75,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";244,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";289,76;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";56735,65;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";59114,79;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";129296,14;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13143,71;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8985,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";169,92;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1569,71;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13319,79;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";132085,20;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";382,32;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";243,54;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2606,17;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,39;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";260,44;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,95;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";295,83;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";145218,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4822,82;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1593,99;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";70000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6093,54;"67";"kg";"VALIDE"
