"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";4561,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1007150,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";519382,58;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";372602,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";863317,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";84269,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";65066,05;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,59;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";451,42;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";10247,76;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";84633,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1003560,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";6643,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";3852,59;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";31167,37;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2658,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1251,63;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";118,97;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1097,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";867,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3873,89;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1047440,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";577367,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";428124,82;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";993507,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";95508,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";76694,93;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";535,17;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";12008,72;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";96002,43;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1095410,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";4766,56;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";3546,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";29737,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2706,43;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1195,53;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";118,67;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2240,78;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";737,17;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";5066,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";332000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1129920,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1929,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1359,91;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4139,63;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";318,99;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";229,63;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";41,18;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";364,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9822,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,98;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,12;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";260,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,59;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,59;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";87,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9822,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1449,19;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1021,32;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3065,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";233,64;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";168,19;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,56;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";23,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";267,08;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7194,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,89;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,25;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";183,85;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,51;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,09;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,74;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,74;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,95;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,08;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7197,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1875,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1305,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4013,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";305,25;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";219,74;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,65;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,67;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";348,95;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9399,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,21;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,94;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";242,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,98;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9399,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3578,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2489,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7673,74;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";596,82;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";429,99;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";81,93;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,15;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";687,49;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18839,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,17;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";476,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,17;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,48;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";100,86;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,18;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";172,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18839,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2815,45;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1941,05;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5991,51;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";471,21;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";339,21;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";60,83;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";538,66;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14509,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,32;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,32;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";367,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,43;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,42;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,53;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";74,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,24;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,20;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14509,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3114,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2173,59;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6785,78;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";523,79;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";376,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,15;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";66,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,71;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";598,22;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16216,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,75;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,93;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,24;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,95;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,98;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,50;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";141,37;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16216,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1825,18;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1279,47;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3906,61;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";301,12;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";216,77;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,59;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";38,87;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,25;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";344,23;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9272,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,03;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";235,77;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,44;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,53;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,33;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,56;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9272,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1943,27;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1349,57;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031446101000";"MUTRECY";"14";"14461";"Mutrécy";"449697,230400004";"6891178,3957";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4204,57;"67";"kg";"VALIDE"
