"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";747,03;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,81;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";546,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1255,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23457,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";423,64;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";692,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";122,22;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";77,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";113,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";237,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25150,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10339,57;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15032,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29737,35;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1739,39;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";907,95;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,43;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";675,67;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1523,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28632,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";501,63;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,27;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";835,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";103,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";134,91;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";293,56;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30188,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10252,79;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14973,52;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29844,44;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1807,01;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";935,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,58;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";673,52;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1582,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29846,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";494,07;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";816,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";147,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";93,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";136,42;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";285,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30439,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10212,59;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12336,79;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24998,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1435,74;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";666,56;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,11;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,33;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1430,18;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1447,06;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22375,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";391,10;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,06;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";712,58;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";116,94;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,39;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";132,77;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,06;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24134,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13065,77;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16647,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32794,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1889,20;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";883,45;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,66;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,90;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1765,67;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1897,96;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29636,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";504,11;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,43;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";901,60;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";143,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,43;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";161,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";116,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30333,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7443,73;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11218,81;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22295,02;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1291,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";671,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";503,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1107,03;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21255,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";345,38;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,30;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";604,63;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";111,12;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,19;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";105,64;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,96;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";218,33;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22357,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11847,78;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17796,75;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35203,27;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2085,17;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1088,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";796,79;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1798,39;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34130,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";385,71;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";670,32;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,61;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,19;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";110,62;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,54;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";229,75;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24222,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";119,58;"67";"kg";"VALIDE"
