"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";178,12;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";354,12;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";20,92;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";10,87;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";6,87847046266079e-03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";8,02;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";18,25;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";344,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7170,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10377,71;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21054,42;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1247,32;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";646,87;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,44;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";475,41;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1092,76;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20371,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";340,01;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,94;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";576,15;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";101,75;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,27;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,27;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";100,09;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,71;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";203,13;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20925,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6568,16;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10165,69;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20048,50;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1156,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";599,92;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,28;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";447,78;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1015,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19072,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";317,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";535,32;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,24;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,28;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102,13;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,55;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";199,59;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19969,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7863,64;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11735,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23385,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1385,72;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";715,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,73;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";530,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1214,41;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22831,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";383,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,95;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";643,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";115,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,70;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";108,90;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,60;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";225,93;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23869,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7018,72;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10759,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21318,57;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1268,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";657,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,51;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";491,60;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1111,89;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20925,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";386,89;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,50;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";641,93;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,77;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";106,21;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";222,43;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23728,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14337,58;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13461,91;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32542,76;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4088,96;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3121,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,22;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";436,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4091,39;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";53156,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";178,29;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";157,45;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";926,97;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,80;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";340,22;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";420,58;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";52486,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14035,77;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13253,31;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31985,61;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4041,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3091,04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,57;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,05;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";430,84;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4043,89;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52404,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";183,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";162,52;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";949,43;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,68;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,05;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";341,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,52;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";426,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";54175,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15238,45;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14421,49;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34447,52;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4455,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3417,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";473,88;"67";"kg";"VALIDE"
