"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4457,67;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";58130,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";197,99;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";180,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1053,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";98,47;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,60;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";372,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,68;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";467,04;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";60194,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23246,82;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21915,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";51906,62;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6669,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5093,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";712,29;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6673,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";86534,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";282,21;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";256,58;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1505,39;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";87,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,51;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";537,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,06;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";672,36;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";85527,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";375,24;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";212,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";715,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";102,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";74,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";3,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,81;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";11,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";106,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";3540,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15190,30;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14266,41;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34697,30;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4318,57;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3278,98;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,02;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";464,38;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4321,09;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56626,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";193,79;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";170,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1002,01;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";94,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,31;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,22;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";378,47;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,27;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";469,13;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";56938,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16275,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15569,18;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36836,98;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4725,67;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3610,42;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,21;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";503,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4728,49;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";61806,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";210,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";187,61;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1099,52;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";102,27;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,99;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,67;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";392,75;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,30;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";488,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62537,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14942,32;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14202,86;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33444,51;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4337,07;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3309,89;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,91;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";462,42;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4340,09;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56159,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";195,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";173,82;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1036,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,11;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,32;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,34;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";357,24;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,03;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";449,37;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57940,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16717,72;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15604,93;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37343,16;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4767,84;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3649,40;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,86;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,31;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";507,90;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4771,36;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62221,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";216,57;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";194,45;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1155,21;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";109,96;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,57;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,17;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";405,01;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,90;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";510,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64819,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14048,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13350,15;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32292,59;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4063,77;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3108,30;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,58;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";432,86;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4066,18;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52783,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";192,87;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";166,06;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1000,29;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,32;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,52;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,35;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";341,42;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,58;"67";"kg";"VALIDE"
