"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";430,23;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55355,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16977,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15561,22;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36585,63;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4801,78;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3671,63;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,82;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,02;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";510,16;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4804,56;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60982,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";208,73;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";188,49;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1134,93;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";103,32;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,24;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,76;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";407,11;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,80;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";506,22;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62833,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16644,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15931,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38037,89;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4870,31;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3729,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,86;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,32;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";517,85;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4873,16;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62299,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";226,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";190,66;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1129,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";109,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,81;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";398,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,83;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";503,94;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";63555,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14577,29;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13815,32;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32878,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4232,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3235,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,56;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";450,73;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4234,72;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";54631,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";189,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";171,67;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1008,40;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,94;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,29;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";357,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";447,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57225,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6841,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5152,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13736,82;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1119,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";772,71;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,72;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,16;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1119,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20564,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,16;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,84;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";585,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";193,38;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";155,06;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,07;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,59;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,20;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";222,27;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20564,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6153,48;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4665,52;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12448,72;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1010,03;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";700,86;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,78;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1010,03;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18290,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,76;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,57;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";522,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";171,30;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";137,11;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";196,77;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18290,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11747,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5286,80;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13460,59;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1088,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";791,14;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1088,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34116,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";358,88;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";130,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1180,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";204,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";137,77;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";272,47;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,01;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";479,04;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34116,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17731,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6217,14;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14919,75;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1243,42;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";932,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";197,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1243,42;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";50771,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";613,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";203,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1866,06;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";253,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";152,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";507,71;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";101,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";761,56;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50771,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6556,39;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4954,83;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";7700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13204,12;"67";"kg";"VALIDE"
